ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2019 00:00,2,0.000,ALERT,213.51,298.77,60.006,1559880004,"201051344000579","174011545737251",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,1337099.4,1337099.4,2840,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880006,545402.00
06/07/2019 00:00,2,0.000,ALERT,213.06,296.96,60.001,1559880004,"201051344001025","174011545737251",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,1320610.2,1320610.2,2838,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559880008,545403.00
06/07/2019 00:00,2,0.000,ALERT,213.51,297.57,60.006,1559880004,"201051344001093","174011545737251",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,1303593.5,1303593.5,2842,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880010,545404.00
06/07/2019 00:00,2,0.000,ALERT,213.29,298.17,60.001,1559880004,"201051344000458","174011545737251",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,1319194.8,1319194.8,2840,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880012,545405.00
06/07/2019 00:00,2,0.000,ALERT,213.29,298.17,60.001,1559880004,"201051344000890","174011545737251",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,1318561.0,1318561.0,2844,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880014,545406.00
06/07/2019 00:00,2,0.000,ALERT,213.29,298.17,60.001,1559880004,"201051344000988","174011545737251",0.00,15.30,0,293.36,299.67,0.0,0.0,0.000,1010936.2,1010936.2,2838,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559880016,545407.00
06/07/2019 00:00,2,0.000,ALERT,213.74,298.47,59.996,1559880004,"201051344000582","174011545737251",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,1296652.6,1296652.6,2837,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880018,545408.00
06/07/2019 00:00,2,0.000,ALERT,213.29,298.77,60.012,1559880004,"201051344000868","174011545737251",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,1304982.0,1304982.0,2841,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880019,545409.00
06/07/2019 00:00,2,0.000,ALERT,213.74,298.77,59.996,1559880004,"201051344000576","174011545737251",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,1322346.3,1322346.3,2844,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559880021,545410.00
06/07/2019 00:00,2,0.000,ALERT,213.51,298.17,59.953,1559880004,"201051344001158","174011545737251",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,1299227.0,1299227.0,2835,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559880023,545411.00
06/07/2019 00:00,2,0.000,ALERT,213.51,297.57,60.033,1559880004,"201051344000917","174011545737251",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,1313310.7,1313310.7,2843,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880025,545412.00
06/07/2019 00:00,2,0.000,ALERT,213.51,297.26,59.996,1559880004,"201051344000417","174011545737251",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,1047028.5,1047028.5,2847,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880027,545413.00
06/07/2019 00:00,2,0.000,ALERT,213.51,297.87,59.996,1559880004,"201051344000685","174011545737251",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,1319694.4,1319694.4,2845,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880028,545414.00
06/07/2019 00:00,2,0.000,ALERT,213.51,297.26,59.996,1559880004,"201051344000651","174011545737251",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,1313235.5,1313235.5,2844,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880030,545415.00
06/07/2019 00:00,2,0.000,ALERT,213.06,298.77,59.996,1559880004,"201051344000594","174011545737251",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,1324596.1,1324596.1,2842,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559880032,545416.00
06/07/2019 00:00,2,0.000,ALERT,213.51,298.17,59.996,1559880004,"201051344000469","174011545737251",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,1304710.1,1304710.1,2842,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559880034,545417.00
06/07/2019 00:00,2,0.000,ALERT,213.51,297.87,59.980,1559880004,"201051344000585","174011545737251",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,1327321.0,1327321.0,2838,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880036,545418.00
06/07/2019 00:00,2,0.000,ALERT,213.96,298.17,59.996,1559880004,"201051344000853","174011545737251",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,1327875.5,1327875.5,2841,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880038,545419.00
06/07/2019 00:00,2,0.000,ALERT,213.74,298.17,59.996,1559880004,"201051344001145","174011545737251",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,1328033.3,1328033.3,2847,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880040,545420.00
06/07/2019 00:00,2,0.000,ALERT,213.51,297.87,59.969,1559880004,"201051344000438","174011545737251",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,1321418.7,1321418.7,2840,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880042,545421.00
06/07/2019 00:00,2,0.000,ALERT,213.06,297.57,60.001,1559880004,"201051344001135","174011545737251",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,1308383.8,1308383.8,2842,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880043,545422.00
06/07/2019 00:00,2,0.000,ALERT,213.51,298.47,59.996,1559880004,"201051344000983","174011545737251",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,1325815.5,1325815.5,2837,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559880045,545423.00
06/07/2019 00:00,2,0.000,ALERT,213.51,297.57,59.969,1559880004,"201051344001203","174011545737251",0.00,15.00,0,295.16,301.17,0.0,0.0,0.000,1316225.2,1316225.2,2841,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880047,545424.00
06/07/2019 00:00,2,0.000,ALERT,213.51,298.17,59.990,1559880004,"201051344001230","174011545737251",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,1311742.2,1311742.2,2855,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880049,545425.00
06/07/2019 00:00,2,0.000,ALERT,213.06,297.87,59.985,1559880004,"201051344000646","174011545737251",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,1305564.5,1305564.5,2846,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559880051,545426.00
06/07/2019 00:00,2,0.000,ALERT,213.74,298.17,59.975,1559880004,"201051344000867","174011545737251",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,1302982.4,1302982.4,2840,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880053,545427.00
06/07/2019 00:00,2,0.000,ALERT,213.96,297.87,59.990,1559880004,"201051344000633","174011545737251",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,1300239.7,1300239.7,2845,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880054,545428.00
06/07/2019 00:00,2,0.000,ALERT,213.06,297.87,59.985,1559880004,"201051344000955","174011545737251",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,1325989.0,1325989.0,2842,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880056,545429.00
06/07/2019 00:00,2,0.000,ALERT,213.74,297.57,59.990,1559880004,"201051344000648","174011545737251",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,1314879.6,1314879.6,2837,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880058,545430.00
06/07/2019 00:00,2,0.000,ALERT,213.96,298.17,59.980,1559880004,"201051344000645","174011545737251",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,1320142.1,1320142.1,2839,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880060,545431.00
06/07/2019 00:00,2,0.000,ALERT,213.51,298.77,59.980,1559880004,"201051344000569","174011545737251",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,1336688.0,1336688.0,2841,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559880062,545432.00
06/07/2019 00:00,2,0.000,ALERT,213.96,297.87,59.980,1559880004,"179051228000119","174011545737251",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,123211.1,123211.1,2861,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559880063,545433.00
06/07/2019 00:15,2,0.000,ALERT,213.29,299.07,60.006,1559880904,"201051344000579","174011545737251",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,1337099.4,1337099.4,2842,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559880907,545434.00
06/07/2019 00:15,2,0.000,ALERT,212.61,296.36,60.012,1559880904,"201051344001025","174011545737251",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,1320610.2,1320610.2,2840,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880908,545435.00
06/07/2019 00:15,2,0.000,ALERT,212.83,297.26,60.012,1559880904,"201051344001093","174011545737251",0.00,15.50,0,295.76,299.37,0.0,0.0,0.000,1303593.5,1303593.5,2844,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559880910,545436.00
06/07/2019 00:15,2,0.000,ALERT,213.06,299.07,60.017,1559880904,"201051344000458","174011545737251",0.00,15.50,0,296.06,301.17,0.0,0.0,0.000,1319194.8,1319194.8,2842,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559880912,545437.00
06/07/2019 00:15,2,0.000,ALERT,212.61,297.57,60.012,1559880904,"201051344000890","174011545737251",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,1318561.0,1318561.0,2846,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559880914,545438.00
06/07/2019 00:15,2,0.000,ALERT,213.06,298.77,59.975,1559880904,"201051344000988","174011545737251",0.00,15.00,0,293.66,299.97,0.0,0.0,0.000,1010936.2,1010936.2,2840,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880916,545439.00
06/07/2019 00:15,2,0.000,ALERT,213.06,298.17,60.033,1559880904,"201051344000582","174011545737251",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,1296652.6,1296652.6,2839,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559880917,545440.00
06/07/2019 00:15,2,0.000,ALERT,213.06,299.37,60.012,1559880904,"201051344000868","174011545737251",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,1304982.0,1304982.0,2843,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880919,545441.00
06/07/2019 00:15,2,0.000,ALERT,213.74,299.67,60.017,1559880904,"201051344000576","174011545737251",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,1322346.3,1322346.3,2846,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880921,545442.00
06/07/2019 00:15,2,0.000,ALERT,213.29,299.07,59.980,1559880904,"201051344001158","174011545737251",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,1299227.0,1299227.0,2837,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880923,545443.00
06/07/2019 00:15,2,0.000,ALERT,212.83,296.66,60.017,1559880904,"201051344000917","174011545737251",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,1313310.7,1313310.7,2845,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880925,545444.00
06/07/2019 00:15,2,0.000,ALERT,212.83,296.66,60.017,1559880904,"201051344000417","174011545737251",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,1047028.5,1047028.5,2849,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559880927,545445.00
06/07/2019 00:15,2,0.000,ALERT,213.06,297.26,60.022,1559880904,"201051344000685","174011545737251",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,1319694.4,1319694.4,2847,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880928,545446.00
06/07/2019 00:15,2,0.000,ALERT,212.61,296.36,60.006,1559880904,"201051344000651","174011545737251",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,1313235.5,1313235.5,2846,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880930,545447.00
06/07/2019 00:15,2,0.000,ALERT,213.06,299.67,60.017,1559880904,"201051344000594","174011545737251",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,1324596.1,1324596.1,2844,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880932,545448.00
06/07/2019 00:15,2,0.000,ALERT,213.29,298.77,60.028,1559880904,"201051344000469","174011545737251",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,1304710.1,1304710.1,2844,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880934,545449.00
06/07/2019 00:15,2,0.000,ALERT,212.83,297.26,60.049,1559880904,"201051344000585","174011545737251",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,1327321.0,1327321.0,2840,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880936,545450.00
06/07/2019 00:15,2,0.000,ALERT,213.74,298.77,60.017,1559880904,"201051344000853","174011545737251",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,1327875.5,1327875.5,2843,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880938,545451.00
06/07/2019 00:15,2,0.000,ALERT,213.06,297.57,60.028,1559880904,"201051344001145","174011545737251",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,1328033.3,1328033.3,2849,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880940,545452.00
06/07/2019 00:15,2,0.000,ALERT,212.83,297.57,60.022,1559880904,"201051344000438","174011545737251",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1321418.7,1321418.7,2842,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880942,545453.00
06/07/2019 00:15,2,0.000,ALERT,212.38,297.26,60.043,1559880904,"201051344001135","174011545737251",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,1308383.8,1308383.8,2844,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880943,545454.00
06/07/2019 00:15,2,0.000,ALERT,213.29,299.37,60.038,1559880904,"201051344000983","174011545737251",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,1325815.5,1325815.5,2839,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880945,545455.00
06/07/2019 00:15,2,0.000,ALERT,212.83,296.96,60.028,1559880904,"201051344001203","174011545737251",0.00,15.00,0,295.76,301.47,0.0,0.0,0.000,1316225.2,1316225.2,2843,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880947,545456.00
06/07/2019 00:15,2,0.000,ALERT,212.83,297.57,59.990,1559880904,"201051344001230","174011545737251",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,1311742.2,1311742.2,2857,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559880949,545457.00
06/07/2019 00:15,2,0.000,ALERT,212.61,297.26,60.038,1559880904,"201051344000646","174011545737251",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,1305564.5,1305564.5,2848,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559880951,545458.00
06/07/2019 00:15,2,0.000,ALERT,213.51,298.47,60.070,1559880904,"201051344000867","174011545737251",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,1302982.4,1302982.4,2842,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880953,545459.00
06/07/2019 00:15,2,0.000,ALERT,213.96,298.47,60.043,1559880904,"201051344000633","174011545737251",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,1300239.7,1300239.7,2847,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880955,545460.00
06/07/2019 00:15,2,0.000,ALERT,212.61,297.57,60.043,1559880904,"201051344000955","174011545737251",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,1325989.0,1325989.0,2844,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559880956,545461.00
06/07/2019 00:15,2,0.000,ALERT,213.51,298.47,60.033,1559880904,"201051344000648","174011545737251",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,1314879.6,1314879.6,2839,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880958,545462.00
06/07/2019 00:15,2,0.000,ALERT,213.74,298.77,60.017,1559880904,"201051344000645","174011545737251",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,1320142.1,1320142.1,2841,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559880960,545463.00
06/07/2019 00:15,2,0.000,ALERT,213.29,299.37,60.038,1559880904,"201051344000569","174011545737251",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,1336688.0,1336688.0,2843,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559880962,545464.00
06/07/2019 00:15,2,0.000,ALERT,213.74,298.47,60.028,1559880904,"179051228000119","174011545737251",0.00,16.30,0,294.26,299.67,0.0,0.0,0.000,123211.1,123211.1,2863,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559880964,545465.00
06/07/2019 00:30,2,0.000,ALERT,212.61,298.47,60.070,1559881804,"201051344000579","174011545737251",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,1337099.4,1337099.4,2844,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559881807,545466.00
06/07/2019 00:30,2,0.000,ALERT,212.38,296.06,60.038,1559881804,"201051344001025","174011545737251",0.00,14.30,0,294.86,300.87,0.0,0.0,0.000,1320610.2,1320610.2,2842,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559881808,545467.00
06/07/2019 00:30,2,0.000,ALERT,212.61,296.66,60.081,1559881804,"201051344001093","174011545737251",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,1303593.5,1303593.5,2846,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559881810,545468.00
06/07/2019 00:30,2,0.000,ALERT,212.61,297.87,60.038,1559881804,"201051344000458","174011545737251",0.00,15.30,0,296.36,301.47,0.0,0.0,0.000,1319194.8,1319194.8,2844,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559881812,545469.00
06/07/2019 00:30,2,0.000,ALERT,212.38,296.96,60.043,1559881804,"201051344000890","174011545737251",0.00,15.00,0,295.76,301.17,0.0,0.0,0.000,1318561.0,1318561.0,2848,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559881814,545470.00
06/07/2019 00:30,2,0.000,ALERT,212.61,297.87,60.070,1559881804,"201051344000988","174011545737251",0.00,14.70,0,293.66,300.27,0.0,0.0,0.000,1010936.2,1010936.2,2842,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559881816,545471.00
06/07/2019 00:30,2,0.000,ALERT,213.06,297.57,60.022,1559881804,"201051344000582","174011545737251",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,1296652.6,1296652.6,2841,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559881818,545472.00
06/07/2019 00:30,2,0.000,ALERT,212.61,298.47,60.043,1559881804,"201051344000868","174011545737251",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,1304982.0,1304982.0,2845,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559881820,545473.00
06/07/2019 00:30,2,0.000,ALERT,213.06,298.47,60.038,1559881804,"201051344000576","174011545737251",0.00,14.30,0,296.06,301.17,0.0,0.0,0.000,1322346.3,1322346.3,2848,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559881821,545474.00
06/07/2019 00:30,2,0.000,ALERT,212.83,297.87,60.043,1559881804,"201051344001158","174011545737251",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,1299227.0,1299227.0,2839,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559881823,545475.00
06/07/2019 00:30,2,0.000,ALERT,212.61,296.06,60.049,1559881804,"201051344000917","174011545737251",0.00,15.30,0,294.26,299.67,0.0,0.0,0.000,1313310.7,1313310.7,2847,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559881825,545476.00
06/07/2019 00:30,2,0.000,ALERT,212.61,295.76,60.043,1559881804,"201051344000417","174011545737251",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,1047028.5,1047028.5,2851,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559881827,545477.00
06/07/2019 00:30,2,0.000,ALERT,212.83,296.66,60.038,1559881804,"201051344000685","174011545737251",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,1319694.4,1319694.4,2849,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559881829,545478.00
06/07/2019 00:30,2,0.000,ALERT,212.61,296.06,60.006,1559881804,"201051344000651","174011545737251",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,1313235.5,1313235.5,2848,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559881831,545479.00
06/07/2019 00:30,2,0.000,ALERT,212.61,298.77,60.059,1559881804,"201051344000594","174011545737251",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,1324596.1,1324596.1,2846,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559881833,545480.00
06/07/2019 00:30,2,0.000,ALERT,212.83,298.17,60.017,1559881804,"201051344000469","174011545737251",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,1304710.1,1304710.1,2846,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559881835,545481.00
06/07/2019 00:30,2,0.000,ALERT,212.61,296.66,60.033,1559881804,"201051344000585","174011545737251",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,1327321.0,1327321.0,2842,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559881836,545482.00
06/07/2019 00:30,2,0.000,ALERT,213.51,298.17,60.049,1559881804,"201051344000853","174011545737251",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,1327875.5,1327875.5,2845,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559881838,545483.00
06/07/2019 00:30,2,0.000,ALERT,212.83,296.96,60.033,1559881804,"201051344001145","174011545737251",0.00,14.00,0,296.06,301.17,0.0,0.0,0.000,1328033.3,1328033.3,2851,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559881840,545484.00
06/07/2019 00:30,2,0.000,ALERT,212.61,296.96,60.043,1559881804,"201051344000438","174011545737251",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,1321418.7,1321418.7,2844,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559881842,545485.00
06/07/2019 00:30,2,0.000,ALERT,212.16,296.66,60.043,1559881804,"201051344001135","174011545737251",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,1308383.8,1308383.8,2846,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559881844,545486.00
06/07/2019 00:30,2,0.000,ALERT,212.83,298.47,60.043,1559881804,"201051344000983","174011545737251",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,1325815.5,1325815.5,2841,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559881846,545487.00
06/07/2019 00:30,2,0.000,ALERT,212.38,296.36,60.012,1559881804,"201051344001203","174011545737251",0.00,14.70,0,295.16,302.07,0.0,0.0,0.000,1316225.2,1316225.2,2845,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559881848,545488.00
06/07/2019 00:30,2,0.000,ALERT,212.16,296.96,60.022,1559881804,"201051344001230","174011545737251",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,1311742.2,1311742.2,2859,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559881849,545489.00
06/07/2019 00:30,2,0.000,ALERT,211.93,296.36,60.033,1559881804,"201051344000646","174011545737251",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,1305564.5,1305564.5,2850,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559881851,545490.00
06/07/2019 00:30,2,0.000,ALERT,213.06,298.17,60.038,1559881804,"201051344000867","174011545737251",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,1302982.4,1302982.4,2844,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559881853,545491.00
06/07/2019 00:30,2,0.000,ALERT,213.29,297.57,60.038,1559881804,"201051344000633","174011545737251",0.00,14.30,0,294.26,299.97,0.0,0.0,0.000,1300239.7,1300239.7,2849,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559881855,545492.00
06/07/2019 00:30,2,0.000,ALERT,211.93,296.66,60.043,1559881804,"201051344000955","174011545737251",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,1325989.0,1325989.0,2846,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559881857,545493.00
06/07/2019 00:30,2,0.000,ALERT,212.83,297.26,60.038,1559881804,"201051344000648","174011545737251",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,1314879.6,1314879.6,2841,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559881858,545494.00
06/07/2019 00:30,2,0.000,ALERT,213.06,297.87,60.033,1559881804,"201051344000645","174011545737251",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,1320142.1,1320142.1,2843,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559881860,545495.00
06/07/2019 00:30,2,0.000,ALERT,212.61,298.47,60.028,1559881804,"201051344000569","174011545737251",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,1336688.0,1336688.0,2845,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559881862,545496.00
06/07/2019 00:30,2,0.000,ALERT,212.83,297.87,60.070,1559881804,"179051228000119","174011545737251",0.00,16.00,0,294.86,300.27,0.0,0.0,0.000,123211.1,123211.1,2865,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559881864,545497.00
06/07/2019 00:45,2,0.000,ALERT,212.61,298.47,60.017,1559882704,"201051344000579","174011545737251",0.00,14.70,0,296.66,299.97,0.0,0.0,0.000,1337099.4,1337099.4,2846,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559882706,545498.00
06/07/2019 00:45,2,0.000,ALERT,212.61,296.06,60.017,1559882704,"201051344001025","174011545737251",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,1320610.2,1320610.2,2844,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559882708,545499.00
06/07/2019 00:45,2,0.000,ALERT,212.61,296.66,59.980,1559882704,"201051344001093","174011545737251",0.00,15.00,0,294.26,297.87,0.0,0.0,0.000,1303593.5,1303593.5,2848,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559882710,545500.00
06/07/2019 00:45,2,0.000,ALERT,212.61,297.87,60.012,1559882704,"201051344000458","174011545737251",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,1319194.8,1319194.8,2846,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559882712,545501.00
06/07/2019 00:45,2,0.000,ALERT,212.61,296.96,60.012,1559882704,"201051344000890","174011545737251",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,1318561.0,1318561.0,2850,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559882713,545502.00
06/07/2019 00:45,2,0.000,ALERT,212.61,297.57,60.043,1559882704,"201051344000988","174011545737251",0.00,14.70,0,293.66,299.37,0.0,0.0,0.000,1010936.2,1010936.2,2844,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559882715,545503.00
06/07/2019 00:45,2,0.000,ALERT,213.29,297.26,60.033,1559882704,"201051344000582","174011545737251",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,1296652.6,1296652.6,2843,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559882717,545504.00
06/07/2019 00:45,2,0.000,ALERT,212.61,298.47,60.022,1559882704,"201051344000868","174011545737251",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,1304982.0,1304982.0,2847,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559882719,545505.00
06/07/2019 00:45,2,0.000,ALERT,213.29,298.17,60.022,1559882704,"201051344000576","174011545737251",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,1322346.3,1322346.3,2850,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559882721,545506.00
06/07/2019 00:45,2,0.000,ALERT,212.83,297.57,60.022,1559882704,"201051344001158","174011545737251",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,1299227.0,1299227.0,2841,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559882723,545507.00
06/07/2019 00:45,2,0.000,ALERT,213.06,296.06,60.017,1559882704,"201051344000917","174011545737251",0.00,15.00,0,293.06,297.57,0.0,0.0,0.000,1313310.7,1313310.7,2849,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559882725,545508.00
06/07/2019 00:45,2,0.000,ALERT,213.06,296.06,60.017,1559882704,"201051344000417","174011545737251",0.00,14.70,0,293.66,297.57,0.0,0.0,0.000,1047028.5,1047028.5,2853,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559882727,545509.00
06/07/2019 00:45,2,0.000,ALERT,213.29,296.66,60.033,1559882704,"201051344000685","174011545737251",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,1319694.4,1319694.4,2851,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559882728,545510.00
06/07/2019 00:45,2,0.000,ALERT,212.83,296.06,60.043,1559882704,"201051344000651","174011545737251",0.00,13.30,0,293.96,297.87,0.0,0.0,0.000,1313235.5,1313235.5,2850,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559882730,545511.00
06/07/2019 00:45,2,0.000,ALERT,212.61,298.47,60.022,1559882704,"201051344000594","174011545737251",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,1324596.1,1324596.1,2848,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559882732,545512.00
06/07/2019 00:45,2,0.000,ALERT,212.83,297.87,60.022,1559882704,"201051344000469","174011545737251",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,1304710.1,1304710.1,2848,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559882734,545513.00
06/07/2019 00:45,2,0.000,ALERT,213.06,296.96,60.017,1559882704,"201051344000585","174011545737251",0.00,14.70,0,293.96,298.17,0.0,0.0,0.000,1327321.0,1327321.0,2844,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559882736,545514.00
06/07/2019 00:45,2,0.000,ALERT,213.29,297.57,60.028,1559882704,"201051344000853","174011545737251",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,1327875.5,1327875.5,2847,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559882738,545515.00
06/07/2019 00:45,2,0.000,ALERT,213.29,297.26,60.075,1559882704,"201051344001145","174011545737251",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,1328033.3,1328033.3,2853,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559882740,545516.00
06/07/2019 00:45,2,0.000,ALERT,213.06,296.96,60.038,1559882704,"201051344000438","174011545737251",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,1321418.7,1321418.7,2846,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559882742,545517.00
06/07/2019 00:45,2,0.000,ALERT,212.61,296.96,60.017,1559882704,"201051344001135","174011545737251",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,1308383.8,1308383.8,2848,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559882743,545518.00
06/07/2019 00:45,2,0.000,ALERT,212.83,298.17,60.033,1559882704,"201051344000983","174011545737251",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1325815.5,1325815.5,2843,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559882745,545519.00
06/07/2019 00:45,2,0.000,ALERT,213.06,296.66,60.022,1559882704,"201051344001203","174011545737251",0.00,14.30,0,294.26,299.97,0.0,0.0,0.000,1316225.2,1316225.2,2847,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559882747,545520.00
06/07/2019 00:45,2,0.000,ALERT,212.83,297.26,60.033,1559882704,"201051344001230","174011545737251",0.00,14.30,0,294.56,298.17,0.0,0.0,0.000,1311742.2,1311742.2,2861,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559882749,545521.00
06/07/2019 00:45,2,0.000,ALERT,212.61,296.96,59.980,1559882704,"201051344000646","174011545737251",0.00,14.30,0,293.66,297.87,0.0,0.0,0.000,1305564.5,1305564.5,2852,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559882751,545522.00
06/07/2019 00:45,2,0.000,ALERT,213.29,297.87,60.033,1559882704,"201051344000867","174011545737251",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,1302982.4,1302982.4,2846,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559882753,545523.00
06/07/2019 00:45,2,0.000,ALERT,213.51,297.57,60.033,1559882704,"201051344000633","174011545737251",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,1300239.7,1300239.7,2851,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559882754,545524.00
06/07/2019 00:45,2,0.000,ALERT,212.61,297.26,60.038,1559882704,"201051344000955","174011545737251",0.00,14.30,0,294.26,298.17,0.0,0.0,0.000,1325989.0,1325989.0,2848,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559882756,545525.00
06/07/2019 00:45,2,0.000,ALERT,213.06,297.26,60.033,1559882704,"201051344000648","174011545737251",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,1314879.6,1314879.6,2843,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559882758,545526.00
06/07/2019 00:45,2,0.000,ALERT,213.29,297.87,60.033,1559882704,"201051344000645","174011545737251",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,1320142.1,1320142.1,2845,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559882760,545527.00
06/07/2019 00:45,2,0.000,ALERT,212.83,298.47,60.038,1559882704,"201051344000569","174011545737251",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,1336688.0,1336688.0,2847,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559882762,545528.00
06/07/2019 00:45,2,0.000,ALERT,213.29,297.57,60.012,1559882704,"179051228000119","174011545737251",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,123211.1,123211.1,2867,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559882763,545529.00
06/07/2019 01:00,2,0.000,ALERT,212.61,298.47,60.012,1559883604,"201051344000579","174011545737251",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,1337099.4,1337099.4,2848,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559883606,545530.00
06/07/2019 01:00,2,0.000,ALERT,212.61,296.06,60.006,1559883604,"201051344001025","174011545737251",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,1320610.2,1320610.2,2846,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559883608,545531.00
06/07/2019 01:00,2,0.000,ALERT,212.83,296.96,60.012,1559883604,"201051344001093","174011545737251",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,1303593.5,1303593.5,2850,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559883610,545532.00
06/07/2019 01:00,2,0.000,ALERT,212.61,298.17,60.001,1559883604,"201051344000458","174011545737251",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,1319194.8,1319194.8,2848,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559883611,545533.00
06/07/2019 01:00,2,0.000,ALERT,212.61,297.26,60.012,1559883604,"201051344000890","174011545737251",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,1318561.0,1318561.0,2852,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559883613,545534.00
06/07/2019 01:00,2,0.000,ALERT,212.61,298.17,59.964,1559883604,"201051344000988","174011545737251",0.00,14.30,0,293.06,299.37,0.0,0.0,0.000,1010936.2,1010936.2,2846,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559883615,545535.00
06/07/2019 01:00,2,0.000,ALERT,213.29,297.87,60.012,1559883604,"201051344000582","174011545737251",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,1296652.6,1296652.6,2845,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559883617,545536.00
06/07/2019 01:00,2,0.000,ALERT,212.61,299.07,60.006,1559883604,"201051344000868","174011545737251",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,1304982.0,1304982.0,2849,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559883619,545537.00
06/07/2019 01:00,2,0.000,ALERT,213.29,298.77,60.017,1559883604,"201051344000576","174011545737251",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,1322346.3,1322346.3,2852,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559883621,545538.00
06/07/2019 01:00,2,0.000,ALERT,212.83,297.87,60.001,1559883604,"201051344001158","174011545737251",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,1299227.0,1299227.0,2843,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559883623,545539.00
06/07/2019 01:00,2,0.000,ALERT,212.83,296.36,60.022,1559883604,"201051344000917","174011545737251",0.00,14.70,0,293.36,298.17,0.0,0.0,0.000,1313310.7,1313310.7,2851,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559883624,545540.00
06/07/2019 01:00,2,0.000,ALERT,212.83,296.36,60.006,1559883604,"201051344000417","174011545737251",0.00,14.30,0,293.96,297.87,0.0,0.0,0.000,1047028.5,1047028.5,2855,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559883626,545541.00
06/07/2019 01:00,2,0.000,ALERT,213.29,297.26,59.980,1559883604,"201051344000685","174011545737251",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,1319694.4,1319694.4,2853,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559883628,545542.00
06/07/2019 01:00,2,0.000,ALERT,212.83,296.06,60.001,1559883604,"201051344000651","174011545737251",0.00,13.30,0,294.26,298.17,0.0,0.0,0.000,1313235.5,1313235.5,2852,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559883630,545543.00
06/07/2019 01:00,2,0.000,ALERT,212.61,299.07,59.996,1559883604,"201051344000594","174011545737251",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,1324596.1,1324596.1,2850,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559883632,545544.00
06/07/2019 01:00,2,0.000,ALERT,213.06,298.47,60.012,1559883604,"201051344000469","174011545737251",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,1304710.1,1304710.1,2850,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559883634,545545.00
06/07/2019 01:00,2,0.000,ALERT,213.06,297.26,60.012,1559883604,"201051344000585","174011545737251",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,1327321.0,1327321.0,2846,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559883636,545546.00
