ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2019 01:00,2,0.000,ALERT,213.51,298.47,59.980,1559883604,"201051344000853","174011545737251",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,1327875.5,1327875.5,2849,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559883637,545547.00
06/07/2019 01:00,2,0.000,ALERT,213.29,297.26,60.017,1559883604,"201051344001145","174011545737251",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,1328033.3,1328033.3,2855,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559883639,545548.00
06/07/2019 01:00,2,0.000,ALERT,212.83,296.96,60.012,1559883604,"201051344000438","174011545737251",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,1321418.7,1321418.7,2848,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559883641,545549.00
06/07/2019 01:00,2,0.000,ALERT,212.38,296.96,60.006,1559883604,"201051344001135","174011545737251",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,1308383.8,1308383.8,2850,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559883643,545550.00
06/07/2019 01:00,2,0.000,ALERT,212.83,298.47,60.012,1559883604,"201051344000983","174011545737251",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,1325815.5,1325815.5,2845,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559883645,545551.00
06/07/2019 01:00,2,0.000,ALERT,213.06,296.96,60.043,1559883604,"201051344001203","174011545737251",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,1316225.2,1316225.2,2849,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559883647,545552.00
06/07/2019 01:00,2,0.000,ALERT,212.83,297.26,60.006,1559883604,"201051344001230","174011545737251",0.00,14.00,0,295.16,298.77,0.0,0.0,0.000,1311742.2,1311742.2,2863,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559883648,545553.00
06/07/2019 01:00,2,0.000,ALERT,212.38,296.96,60.033,1559883604,"201051344000646","174011545737251",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,1305564.5,1305564.5,2854,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559883650,545554.00
06/07/2019 01:00,2,0.000,ALERT,213.06,298.47,59.980,1559883604,"201051344000867","174011545737251",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,1302982.4,1302982.4,2848,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559883652,545555.00
06/07/2019 01:00,2,0.000,ALERT,213.29,297.57,60.017,1559883604,"201051344000633","174011545737251",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,1300239.7,1300239.7,2853,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559883654,545556.00
06/07/2019 01:00,2,0.000,ALERT,212.16,296.96,60.022,1559883604,"201051344000955","174011545737251",0.00,14.30,0,295.16,298.47,0.0,0.0,0.000,1325989.0,1325989.0,2850,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559883656,545557.00
06/07/2019 01:00,2,0.000,ALERT,213.06,297.57,60.028,1559883604,"201051344000648","174011545737251",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,1314879.6,1314879.6,2845,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559883657,545558.00
06/07/2019 01:00,2,0.000,ALERT,213.29,298.47,60.028,1559883604,"201051344000645","174011545737251",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,1320142.1,1320142.1,2847,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559883659,545559.00
06/07/2019 01:00,2,0.000,ALERT,212.83,298.77,60.028,1559883604,"201051344000569","174011545737251",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,1336688.0,1336688.0,2849,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559883661,545560.00
06/07/2019 01:00,2,0.000,ALERT,213.06,297.87,60.017,1559883604,"179051228000119","174011545737251",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,123211.1,123211.1,2869,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559883663,545561.00
06/07/2019 01:15,2,0.000,ALERT,212.83,299.37,60.012,1559884504,"201051344000579","174011545737251",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,1337099.4,1337099.4,2850,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559884506,545562.00
06/07/2019 01:15,2,0.000,ALERT,212.38,296.66,59.985,1559884504,"201051344001025","174011545737251",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,1320610.2,1320610.2,2848,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559884508,545563.00
06/07/2019 01:15,2,0.000,ALERT,212.61,296.96,60.022,1559884504,"201051344001093","174011545737251",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,1303593.5,1303593.5,2852,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559884510,545564.00
06/07/2019 01:15,2,0.000,ALERT,212.61,298.77,60.001,1559884504,"201051344000458","174011545737251",0.00,14.70,0,296.36,301.77,0.0,0.0,0.000,1319194.8,1319194.8,2850,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559884512,545565.00
06/07/2019 01:15,2,0.000,ALERT,212.38,297.26,60.001,1559884504,"201051344000890","174011545737251",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,1318561.0,1318561.0,2854,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559884513,545566.00
06/07/2019 01:15,2,0.000,ALERT,212.61,298.77,59.990,1559884504,"201051344000988","174011545737251",0.00,14.00,0,293.66,300.87,0.0,0.0,0.000,1010936.2,1010936.2,2848,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559884515,545567.00
06/07/2019 01:15,2,0.000,ALERT,213.06,297.87,60.001,1559884504,"201051344000582","174011545737251",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,1296652.6,1296652.6,2847,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559884517,545568.00
06/07/2019 01:15,2,0.000,ALERT,212.83,299.37,60.028,1559884504,"201051344000868","174011545737251",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,1304982.0,1304982.0,2851,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559884519,545569.00
06/07/2019 01:15,2,0.000,ALERT,213.29,299.37,60.001,1559884504,"201051344000576","174011545737251",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,1322346.3,1322346.3,2854,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559884521,545570.00
06/07/2019 01:15,2,0.000,ALERT,212.83,298.47,59.996,1559884504,"201051344001158","174011545737251",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,1299227.0,1299227.0,2845,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559884523,545571.00
06/07/2019 01:15,2,0.000,ALERT,212.61,296.66,60.006,1559884504,"201051344000917","174011545737251",0.00,14.30,0,293.66,297.87,0.0,0.0,0.000,1313310.7,1313310.7,2853,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559884524,545572.00
06/07/2019 01:15,2,0.000,ALERT,212.61,296.36,59.975,1559884504,"201051344000417","174011545737251",0.00,14.30,0,294.26,297.87,0.0,0.0,0.000,1047028.5,1047028.5,2857,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559884526,545573.00
06/07/2019 01:15,2,0.000,ALERT,212.83,296.96,60.038,1559884504,"201051344000685","174011545737251",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,1319694.4,1319694.4,2855,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559884528,545574.00
06/07/2019 01:15,2,0.000,ALERT,212.61,296.36,59.985,1559884504,"201051344000651","174011545737251",0.00,13.00,0,294.26,298.17,0.0,0.0,0.000,1313235.5,1313235.5,2854,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559884530,545575.00
06/07/2019 01:15,2,0.000,ALERT,212.38,299.07,60.049,1559884504,"201051344000594","174011545737251",0.00,14.30,0,296.06,301.47,0.0,0.0,0.000,1324596.1,1324596.1,2852,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559884532,545576.00
06/07/2019 01:15,2,0.000,ALERT,212.83,298.47,60.038,1559884504,"201051344000469","174011545737251",0.00,13.30,0,295.46,300.87,0.0,0.0,0.000,1304710.1,1304710.1,2852,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559884534,545577.00
06/07/2019 01:15,2,0.000,ALERT,212.61,296.96,60.001,1559884504,"201051344000585","174011545737251",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,1327321.0,1327321.0,2848,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559884536,545578.00
06/07/2019 01:15,2,0.000,ALERT,213.29,298.47,60.033,1559884504,"201051344000853","174011545737251",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,1327875.5,1327875.5,2851,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559884538,545579.00
06/07/2019 01:15,2,0.000,ALERT,212.61,296.96,59.996,1559884504,"201051344001145","174011545737251",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,1328033.3,1328033.3,2857,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559884540,545580.00
06/07/2019 01:15,2,0.000,ALERT,212.61,296.96,59.996,1559884504,"201051344000438","174011545737251",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,1321418.7,1321418.7,2850,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559884542,545581.00
06/07/2019 01:15,2,0.000,ALERT,212.16,296.66,60.006,1559884504,"201051344001135","174011545737251",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,1308383.8,1308383.8,2852,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559884543,545582.00
06/07/2019 01:15,2,0.000,ALERT,212.61,298.77,60.001,1559884504,"201051344000983","174011545737251",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,1325815.5,1325815.5,2847,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559884545,545583.00
06/07/2019 01:15,2,0.000,ALERT,212.61,296.36,59.980,1559884504,"201051344001203","174011545737251",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,1316225.2,1316225.2,2851,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559884547,545584.00
06/07/2019 01:15,2,0.000,ALERT,212.16,297.26,60.012,1559884504,"201051344001230","174011545737251",0.00,14.00,0,295.46,298.77,0.0,0.0,0.000,1311742.2,1311742.2,2865,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559884549,545585.00
06/07/2019 01:15,2,0.000,ALERT,211.93,296.66,60.006,1559884504,"201051344000646","174011545737251",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,1305564.5,1305564.5,2856,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559884551,545586.00
06/07/2019 01:15,2,0.000,ALERT,213.06,298.47,60.012,1559884504,"201051344000867","174011545737251",0.00,14.30,0,295.76,301.47,0.0,0.0,0.000,1302982.4,1302982.4,2850,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559884553,545587.00
06/07/2019 01:15,2,0.000,ALERT,213.29,298.47,60.038,1559884504,"201051344000633","174011545737251",0.00,13.70,0,294.56,300.57,0.0,0.0,0.000,1300239.7,1300239.7,2855,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559884554,545588.00
06/07/2019 01:15,2,0.000,ALERT,211.93,296.96,60.006,1559884504,"201051344000955","174011545737251",0.00,14.00,0,294.86,298.47,0.0,0.0,0.000,1325989.0,1325989.0,2852,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559884556,545589.00
06/07/2019 01:15,2,0.000,ALERT,213.06,298.17,60.028,1559884504,"201051344000648","174011545737251",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,1314879.6,1314879.6,2847,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559884558,545590.00
06/07/2019 01:15,2,0.000,ALERT,213.29,298.47,60.006,1559884504,"201051344000645","174011545737251",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,1320142.1,1320142.1,2849,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559884560,545591.00
06/07/2019 01:15,2,0.000,ALERT,212.83,299.07,60.012,1559884504,"201051344000569","174011545737251",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,1336688.0,1336688.0,2852,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559884562,545592.00
06/07/2019 01:15,2,0.000,ALERT,213.29,298.17,60.001,1559884504,"179051228000119","174011545737251",0.00,15.50,0,295.16,300.57,0.0,0.0,0.000,123211.1,123211.1,2871,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559884564,545593.00
06/07/2019 01:30,2,0.000,ALERT,212.83,299.67,60.022,1559885404,"201051344000579","174011545737251",0.00,14.30,0,297.57,300.87,0.0,0.0,0.000,1337099.4,1337099.4,2852,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559885406,545594.00
06/07/2019 01:30,2,0.000,ALERT,212.16,295.76,60.028,1559885404,"201051344001025","174011545737251",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,1320610.2,1320610.2,2850,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559885408,545595.00
06/07/2019 01:30,2,0.000,ALERT,212.38,296.36,60.022,1559885404,"201051344001093","174011545737251",0.00,14.30,0,294.86,298.47,0.0,0.0,0.000,1303593.5,1303593.5,2854,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559885410,545596.00
06/07/2019 01:30,2,0.000,ALERT,212.83,299.07,60.038,1559885404,"201051344000458","174011545737251",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,1319194.8,1319194.8,2852,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559885412,545597.00
06/07/2019 01:30,2,0.000,ALERT,212.16,296.66,60.017,1559885404,"201051344000890","174011545737251",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,1318561.0,1318561.0,2856,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559885414,545598.00
06/07/2019 01:30,2,0.000,ALERT,212.61,298.77,60.017,1559885404,"201051344000988","174011545737251",0.00,14.00,0,294.56,299.97,0.0,0.0,0.000,1010936.2,1010936.2,2850,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559885416,545599.00
06/07/2019 01:30,2,0.000,ALERT,212.61,296.96,60.022,1559885404,"201051344000582","174011545737251",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,1296652.6,1296652.6,2849,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559885417,545600.00
06/07/2019 01:30,2,0.000,ALERT,212.83,299.37,60.017,1559885404,"201051344000868","174011545737251",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,1304982.0,1304982.0,2853,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559885419,545601.00
06/07/2019 01:30,2,0.000,ALERT,213.29,299.37,59.996,1559885404,"201051344000576","174011545737251",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,1322346.3,1322346.3,2856,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559885421,545602.00
06/07/2019 01:30,2,0.000,ALERT,212.83,298.47,60.043,1559885404,"201051344001158","174011545737251",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,1299227.0,1299227.0,2847,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559885423,545603.00
06/07/2019 01:30,2,0.000,ALERT,212.38,295.76,60.012,1559885404,"201051344000917","174011545737251",0.00,14.30,0,293.66,297.87,0.0,0.0,0.000,1313310.7,1313310.7,2855,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559885425,545604.00
06/07/2019 01:30,2,0.000,ALERT,212.38,295.76,60.001,1559885404,"201051344000417","174011545737251",0.00,14.00,0,294.26,297.87,0.0,0.0,0.000,1047028.5,1047028.5,2859,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559885427,545605.00
06/07/2019 01:30,2,0.000,ALERT,212.61,296.36,60.043,1559885404,"201051344000685","174011545737251",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,1319694.4,1319694.4,2857,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559885428,545606.00
06/07/2019 01:30,2,0.000,ALERT,212.38,295.76,60.001,1559885404,"201051344000651","174011545737251",0.00,12.70,0,294.26,298.17,0.0,0.0,0.000,1313235.5,1313235.5,2856,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559885430,545607.00
06/07/2019 01:30,2,0.000,ALERT,212.61,299.37,60.038,1559885404,"201051344000594","174011545737251",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,1324596.1,1324596.1,2854,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559885432,545608.00
06/07/2019 01:30,2,0.000,ALERT,212.83,298.77,60.006,1559885404,"201051344000469","174011545737251",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,1304710.1,1304710.1,2854,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559885434,545609.00
06/07/2019 01:30,2,0.000,ALERT,212.38,296.66,60.038,1559885404,"201051344000585","174011545737251",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,1327321.0,1327321.0,2850,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559885436,545610.00
06/07/2019 01:30,2,0.000,ALERT,213.29,298.77,60.006,1559885404,"201051344000853","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1327875.5,1327875.5,2853,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559885438,545611.00
06/07/2019 01:30,2,0.000,ALERT,212.61,296.96,60.017,1559885404,"201051344001145","174011545737251",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,1328033.3,1328033.3,2859,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559885440,545612.00
06/07/2019 01:30,2,0.000,ALERT,212.61,296.66,59.990,1559885404,"201051344000438","174011545737251",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,1321418.7,1321418.7,2852,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559885442,545613.00
06/07/2019 01:30,2,0.000,ALERT,211.93,296.36,60.001,1559885404,"201051344001135","174011545737251",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,1308383.8,1308383.8,2854,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559885443,545614.00
06/07/2019 01:30,2,0.000,ALERT,212.83,299.37,60.012,1559885404,"201051344000983","174011545737251",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1325815.5,1325815.5,2849,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559885445,545615.00
06/07/2019 01:30,2,0.000,ALERT,212.38,296.36,60.012,1559885404,"201051344001203","174011545737251",0.00,13.70,0,294.86,300.27,0.0,0.0,0.000,1316225.2,1316225.2,2853,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559885447,545616.00
06/07/2019 01:30,2,0.000,ALERT,212.38,296.66,60.028,1559885404,"201051344001230","174011545737251",0.00,13.70,0,295.16,298.47,0.0,0.0,0.000,1311742.2,1311742.2,2867,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559885449,545617.00
06/07/2019 01:30,2,0.000,ALERT,211.93,296.36,60.006,1559885404,"201051344000646","174011545737251",0.00,13.70,0,294.26,298.17,0.0,0.0,0.000,1305564.5,1305564.5,2858,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559885451,545618.00
06/07/2019 01:30,2,0.000,ALERT,213.06,298.47,60.012,1559885404,"201051344000867","174011545737251",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,1302982.4,1302982.4,2852,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559885452,545619.00
06/07/2019 01:30,2,0.000,ALERT,213.29,298.47,60.006,1559885404,"201051344000633","174011545737251",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,1300239.7,1300239.7,2857,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559885454,545620.00
06/07/2019 01:30,2,0.000,ALERT,211.93,296.66,60.038,1559885404,"201051344000955","174011545737251",0.00,14.00,0,294.86,298.47,0.0,0.0,0.000,1325989.0,1325989.0,2854,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559885456,545621.00
06/07/2019 01:30,2,0.000,ALERT,213.06,298.47,59.996,1559885404,"201051344000648","174011545737251",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,1314879.6,1314879.6,2849,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559885459,545622.00
06/07/2019 01:30,2,0.000,ALERT,213.29,298.77,60.001,1559885404,"201051344000645","174011545737251",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,1320142.1,1320142.1,2851,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559885461,545623.00
06/07/2019 01:30,2,0.000,ALERT,212.83,299.37,60.006,1559885404,"201051344000569","174011545737251",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,1336688.0,1336688.0,2854,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559885462,545624.00
06/07/2019 01:30,2,0.000,ALERT,213.06,298.47,60.012,1559885404,"179051228000119","174011545737251",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,123211.1,123211.1,2873,0,0,0,L,46974696,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559885464,545625.00
06/07/2019 01:45,2,0.000,ALERT,212.61,299.07,59.996,1559886304,"201051344000579","174011545737251",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,1337099.4,1337099.4,2854,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559886306,545626.00
06/07/2019 01:45,2,0.000,ALERT,212.38,296.36,59.996,1559886304,"201051344001025","174011545737251",0.00,13.30,0,293.66,299.07,0.0,0.0,0.000,1320610.2,1320610.2,2852,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559886308,545627.00
06/07/2019 01:45,2,0.000,ALERT,212.61,296.96,59.980,1559886304,"201051344001093","174011545737251",0.00,14.30,0,294.56,298.17,0.0,0.0,0.000,1303593.5,1303593.5,2856,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559886310,545628.00
06/07/2019 01:45,2,0.000,ALERT,212.61,298.47,59.996,1559886304,"201051344000458","174011545737251",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,1319194.8,1319194.8,2854,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559886312,545629.00
06/07/2019 01:45,2,0.000,ALERT,212.38,297.26,59.959,1559886304,"201051344000890","174011545737251",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,1318561.0,1318561.0,2858,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559886314,545630.00
06/07/2019 01:45,2,0.000,ALERT,212.61,298.47,59.985,1559886304,"201051344000988","174011545737251",0.00,14.00,0,294.26,299.97,0.0,0.0,0.000,1010936.2,1010936.2,2852,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559886315,545631.00
06/07/2019 01:45,2,0.000,ALERT,212.83,297.87,59.996,1559886304,"201051344000582","174011545737251",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,1296652.6,1296652.6,2851,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559886318,545632.00
06/07/2019 01:45,2,0.000,ALERT,212.61,299.07,59.996,1559886304,"201051344000868","174011545737251",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,1304982.0,1304982.0,2855,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559886319,545633.00
06/07/2019 01:45,2,0.000,ALERT,213.06,299.37,60.006,1559886304,"201051344000576","174011545737251",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,1322346.3,1322346.3,2858,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559886321,545634.00
06/07/2019 01:45,2,0.000,ALERT,212.61,298.47,59.990,1559886304,"201051344001158","174011545737251",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,1299227.0,1299227.0,2849,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559886323,545635.00
06/07/2019 01:45,2,0.000,ALERT,212.61,296.66,59.996,1559886304,"201051344000917","174011545737251",0.00,14.30,0,293.06,297.57,0.0,0.0,0.000,1313310.7,1313310.7,2857,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559886325,545636.00
06/07/2019 01:45,2,0.000,ALERT,212.61,296.36,60.028,1559886304,"201051344000417","174011545737251",0.00,14.00,0,293.36,297.57,0.0,0.0,0.000,1047028.5,1047028.5,2861,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559886327,545637.00
06/07/2019 01:45,2,0.000,ALERT,212.61,296.96,60.006,1559886304,"201051344000685","174011545737251",0.00,13.70,0,294.56,298.17,0.0,0.0,0.000,1319694.4,1319694.4,2859,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559886328,545638.00
06/07/2019 01:45,2,0.000,ALERT,212.61,296.06,60.006,1559886304,"201051344000651","174011545737251",0.00,12.70,0,293.96,297.87,0.0,0.0,0.000,1313235.5,1313235.5,2858,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559886330,545639.00
06/07/2019 01:45,2,0.000,ALERT,212.38,299.37,59.996,1559886304,"201051344000594","174011545737251",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,1324596.1,1324596.1,2856,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559886332,545640.00
06/07/2019 01:45,2,0.000,ALERT,212.61,298.17,59.990,1559886304,"201051344000469","174011545737251",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,1304710.1,1304710.1,2856,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559886334,545641.00
06/07/2019 01:45,2,0.000,ALERT,212.61,296.96,60.012,1559886304,"201051344000585","174011545737251",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,1327321.0,1327321.0,2852,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559886336,545642.00
06/07/2019 01:45,2,0.000,ALERT,213.29,298.47,60.001,1559886304,"201051344000853","174011545737251",0.00,13.30,0,297.26,300.57,0.0,0.0,0.000,1327875.5,1327875.5,2855,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559886338,545643.00
06/07/2019 01:45,2,0.000,ALERT,212.61,297.26,60.001,1559886304,"201051344001145","174011545737251",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,1328033.3,1328033.3,2861,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559886340,545644.00
06/07/2019 01:45,2,0.000,ALERT,212.61,296.96,60.038,1559886304,"201051344000438","174011545737251",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,1321418.7,1321418.7,2854,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559886342,545645.00
06/07/2019 01:45,2,0.000,ALERT,212.16,296.96,59.996,1559886304,"201051344001135","174011545737251",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,1308383.8,1308383.8,2856,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559886343,545646.00
06/07/2019 01:45,2,0.000,ALERT,212.61,298.47,59.996,1559886304,"201051344000983","174011545737251",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,1325815.5,1325815.5,2851,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559886345,545647.00
06/07/2019 01:45,2,0.000,ALERT,212.61,296.66,59.990,1559886304,"201051344001203","174011545737251",0.00,13.70,0,294.56,299.97,0.0,0.0,0.000,1316225.2,1316225.2,2855,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559886347,545648.00
06/07/2019 01:45,2,0.000,ALERT,212.38,297.26,60.012,1559886304,"201051344001230","174011545737251",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,1311742.2,1311742.2,2869,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559886349,545649.00
06/07/2019 01:45,2,0.000,ALERT,212.16,296.36,59.996,1559886304,"201051344000646","174011545737251",0.00,13.70,0,293.66,298.17,0.0,0.0,0.000,1305564.5,1305564.5,2860,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559886351,545650.00
06/07/2019 01:45,2,0.000,ALERT,213.06,298.17,60.001,1559886304,"201051344000867","174011545737251",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,1302982.4,1302982.4,2854,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559886352,545651.00
06/07/2019 01:45,2,0.000,ALERT,213.29,297.87,60.001,1559886304,"201051344000633","174011545737251",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,1300239.7,1300239.7,2859,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559886354,545652.00
06/07/2019 01:45,2,0.000,ALERT,212.16,296.96,59.996,1559886304,"201051344000955","174011545737251",0.00,13.70,0,294.56,298.17,0.0,0.0,0.000,1325989.0,1325989.0,2856,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559886356,545653.00
06/07/2019 01:45,2,0.000,ALERT,212.83,297.87,60.033,1559886304,"201051344000648","174011545737251",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,1314879.6,1314879.6,2851,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559886358,545654.00
06/07/2019 01:45,2,0.000,ALERT,213.06,298.17,59.996,1559886304,"201051344000645","174011545737251",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,1320142.1,1320142.1,2853,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559886360,545655.00
06/07/2019 01:45,2,0.000,ALERT,212.83,299.07,60.001,1559886304,"201051344000569","174011545737251",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,1336688.0,1336688.0,2856,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559886362,545656.00
06/07/2019 01:45,2,0.000,ALERT,213.06,298.17,59.996,1559886304,"179051228000119","174011545737251",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,123211.1,123211.1,2875,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559886363,545657.00
06/07/2019 02:00,2,0.000,ALERT,212.83,299.37,59.985,1559887204,"201051344000579","174011545737251",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,1337099.4,1337099.4,2856,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559887206,545658.00
06/07/2019 02:00,2,0.000,ALERT,212.38,296.66,60.038,1559887204,"201051344001025","174011545737251",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,1320610.2,1320610.2,2854,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559887208,545659.00
06/07/2019 02:00,2,0.000,ALERT,212.61,297.26,60.028,1559887204,"201051344001093","174011545737251",0.00,14.30,0,294.86,298.47,0.0,0.0,0.000,1303593.5,1303593.5,2858,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559887210,545660.00
06/07/2019 02:00,2,0.000,ALERT,212.83,299.07,60.022,1559887204,"201051344000458","174011545737251",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,1319194.8,1319194.8,2856,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559887211,545661.00
06/07/2019 02:00,2,0.000,ALERT,212.38,297.57,59.990,1559887204,"201051344000890","174011545737251",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,1318561.0,1318561.0,2860,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559887213,545662.00
06/07/2019 02:00,2,0.000,ALERT,212.83,299.07,60.054,1559887204,"201051344000988","174011545737251",0.00,14.00,0,294.56,299.97,0.0,0.0,0.000,1010936.2,1010936.2,2854,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559887215,545663.00
06/07/2019 02:00,2,0.000,ALERT,213.06,298.47,60.012,1559887204,"201051344000582","174011545737251",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,1296652.6,1296652.6,2853,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559887217,545664.00
06/07/2019 02:00,2,0.000,ALERT,212.83,299.37,60.017,1559887204,"201051344000868","174011545737251",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,1304982.0,1304982.0,2857,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559887219,545665.00
06/07/2019 02:00,2,0.000,ALERT,213.29,299.07,60.012,1559887204,"201051344000576","174011545737251",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,1322346.3,1322346.3,2860,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559887220,545666.00
06/07/2019 02:00,2,0.000,ALERT,212.83,298.77,60.012,1559887204,"201051344001158","174011545737251",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,1299227.0,1299227.0,2851,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559887222,545667.00
06/07/2019 02:00,2,0.000,ALERT,212.61,296.96,59.990,1559887204,"201051344000917","174011545737251",0.00,14.30,0,293.66,297.87,0.0,0.0,0.000,1313310.7,1313310.7,2859,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559887224,545668.00
06/07/2019 02:00,2,0.000,ALERT,212.61,296.66,60.006,1559887204,"201051344000417","174011545737251",0.00,14.00,0,294.26,298.17,0.0,0.0,0.000,1047028.5,1047028.5,2863,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559887226,545669.00
06/07/2019 02:00,2,0.000,ALERT,213.06,297.26,60.006,1559887204,"201051344000685","174011545737251",0.00,13.70,0,294.86,298.47,0.0,0.0,0.000,1319694.4,1319694.4,2861,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559887228,545670.00
06/07/2019 02:00,2,0.000,ALERT,212.83,296.66,60.006,1559887204,"201051344000651","174011545737251",0.00,12.70,0,294.26,298.17,0.0,0.0,0.000,1313235.5,1313235.5,2860,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559887230,545671.00
06/07/2019 02:00,2,0.000,ALERT,212.61,299.67,60.017,1559887204,"201051344000594","174011545737251",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,1324596.1,1324596.1,2858,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559887231,545672.00
06/07/2019 02:00,2,0.000,ALERT,213.06,298.77,60.012,1559887204,"201051344000469","174011545737251",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,1304710.1,1304710.1,2858,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559887234,545673.00
06/07/2019 02:00,2,0.000,ALERT,212.61,297.26,60.022,1559887204,"201051344000585","174011545737251",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,1327321.0,1327321.0,2854,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559887236,545674.00
06/07/2019 02:00,2,0.000,ALERT,213.51,298.77,60.006,1559887204,"201051344000853","174011545737251",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,1327875.5,1327875.5,2857,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559887238,545675.00
06/07/2019 02:00,2,0.000,ALERT,212.61,297.26,60.017,1559887204,"201051344001145","174011545737251",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,1328033.3,1328033.3,2863,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559887240,545676.00
06/07/2019 02:00,2,0.000,ALERT,212.61,297.26,60.017,1559887204,"201051344000438","174011545737251",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,1321418.7,1321418.7,2856,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559887242,545677.00
06/07/2019 02:00,2,0.000,ALERT,212.38,297.26,60.012,1559887204,"201051344001135","174011545737251",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,1308383.8,1308383.8,2858,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559887243,545678.00
06/07/2019 02:00,2,0.000,ALERT,212.83,298.77,60.012,1559887204,"201051344000983","174011545737251",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,1325815.5,1325815.5,2853,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559887245,545679.00
06/07/2019 02:00,2,0.000,ALERT,212.61,296.96,60.033,1559887204,"201051344001203","174011545737251",0.00,13.70,0,294.86,300.27,0.0,0.0,0.000,1316225.2,1316225.2,2857,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559887247,545680.00
06/07/2019 02:00,2,0.000,ALERT,212.38,297.26,59.964,1559887204,"201051344001230","174011545737251",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,1311742.2,1311742.2,2871,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559887249,545681.00
06/07/2019 02:00,2,0.000,ALERT,211.93,296.96,60.001,1559887204,"201051344000646","174011545737251",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,1305564.5,1305564.5,2862,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559887251,545682.00
06/07/2019 02:00,2,0.000,ALERT,213.06,298.77,59.980,1559887204,"201051344000867","174011545737251",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,1302982.4,1302982.4,2856,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559887253,545683.00
06/07/2019 02:00,2,0.000,ALERT,213.29,298.47,60.017,1559887204,"201051344000633","174011545737251",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,1300239.7,1300239.7,2861,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559887254,545684.00
06/07/2019 02:00,2,0.000,ALERT,211.93,296.96,60.006,1559887204,"201051344000955","174011545737251",0.00,14.00,0,294.86,298.47,0.0,0.0,0.000,1325989.0,1325989.0,2858,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559887256,545685.00
06/07/2019 02:00,2,0.000,ALERT,212.83,298.17,60.022,1559887204,"201051344000648","174011545737251",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,1314879.6,1314879.6,2853,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559887258,545686.00
06/07/2019 02:00,2,0.000,ALERT,213.29,298.77,60.017,1559887204,"201051344000645","174011545737251",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,1320142.1,1320142.1,2855,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559887260,545687.00
06/07/2019 02:00,2,0.000,ALERT,212.61,299.07,60.059,1559887204,"201051344000569","174011545737251",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,1336688.0,1336688.0,2858,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559887262,545688.00
06/07/2019 02:00,2,0.000,ALERT,213.06,298.17,60.017,1559887204,"179051228000119","174011545737251",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,123211.1,123211.1,2877,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559887263,545689.00
06/07/2019 02:15,2,0.000,ALERT,213.29,301.17,59.990,1559888103,"201051344000579","174011545737251",0.00,14.70,0,297.57,305.08,0.0,0.0,0.000,1337099.4,1337099.4,2858,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559888106,545690.00
06/07/2019 02:15,2,0.000,ALERT,212.83,298.47,60.012,1559888103,"201051344001025","174011545737251",0.00,13.70,0,294.86,302.68,0.0,0.0,0.000,1320610.2,1320610.2,2856,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559888107,545691.00
