ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2019 02:15,2,0.000,ALERT,213.06,299.07,60.006,1559888103,"201051344001093","174011545737251",0.00,14.70,0,295.16,302.07,0.0,0.0,0.000,1303593.5,1303593.5,2860,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559888109,545692.00
06/07/2019 02:15,2,0.000,ALERT,212.83,300.57,60.006,1559888103,"201051344000458","174011545737251",0.00,15.00,0,296.96,305.38,0.0,0.0,0.000,1319194.8,1319194.8,2858,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559888111,545693.00
06/07/2019 02:15,2,0.000,ALERT,212.61,299.67,60.006,1559888103,"201051344000890","174011545737251",0.00,14.70,0,296.06,302.98,0.0,0.0,0.000,1318561.0,1318561.0,2862,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559888113,545694.00
06/07/2019 02:15,2,0.000,ALERT,212.83,300.27,60.006,1559888103,"201051344000988","174011545737251",0.00,14.30,0,294.26,304.18,0.0,0.0,0.000,1010936.2,1010936.2,2856,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559888115,545695.00
06/07/2019 02:15,2,0.000,ALERT,213.29,299.97,60.006,1559888103,"201051344000582","174011545737251",0.00,13.30,0,296.06,302.98,0.0,0.0,0.000,1296652.6,1296652.6,2855,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559888117,545696.00
06/07/2019 02:15,2,0.000,ALERT,212.83,300.87,60.012,1559888103,"201051344000868","174011545737251",0.00,14.00,0,297.57,305.38,0.0,0.0,0.000,1304982.0,1304982.0,2859,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559888119,545697.00
06/07/2019 02:15,2,0.000,ALERT,213.51,300.87,60.001,1559888103,"201051344000576","174011545737251",0.00,13.70,0,296.96,304.78,0.0,0.0,0.000,1322346.3,1322346.3,2862,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559888120,545698.00
06/07/2019 02:15,2,0.000,ALERT,212.83,299.97,60.033,1559888103,"201051344001158","174011545737251",0.00,14.00,0,296.66,304.18,0.0,0.0,0.000,1299227.0,1299227.0,2853,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559888122,545699.00
06/07/2019 02:15,2,0.000,ALERT,212.83,298.77,60.001,1559888103,"201051344000917","174011545737251",0.00,14.70,0,293.96,301.77,0.0,0.0,0.000,1313310.7,1313310.7,2861,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559888124,545700.00
06/07/2019 02:15,2,0.000,ALERT,213.06,299.07,60.006,1559888103,"201051344000417","174011545737251",0.00,14.70,0,294.56,301.47,0.0,0.0,0.000,1047028.5,1047028.5,2865,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559888126,545701.00
06/07/2019 02:15,2,0.000,ALERT,213.06,299.37,60.022,1559888103,"201051344000685","174011545737251",0.00,14.00,0,295.16,302.07,0.0,0.0,0.000,1319694.4,1319694.4,2863,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559888128,545702.00
06/07/2019 02:15,2,0.000,ALERT,213.06,298.47,60.012,1559888103,"201051344000651","174011545737251",0.00,13.00,0,294.56,301.77,0.0,0.0,0.000,1313235.5,1313235.5,2862,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559888129,545703.00
06/07/2019 02:15,2,0.000,ALERT,213.06,301.17,60.006,1559888103,"201051344000594","174011545737251",0.00,14.30,0,296.96,305.08,0.0,0.0,0.000,1324596.1,1324596.1,2860,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559888131,545704.00
06/07/2019 02:15,2,0.000,ALERT,213.29,300.57,60.001,1559888103,"201051344000469","174011545737251",0.00,13.70,0,295.76,304.18,0.0,0.0,0.000,1304710.1,1304710.1,2860,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559888134,545705.00
06/07/2019 02:15,2,0.000,ALERT,213.06,299.67,60.001,1559888103,"201051344000585","174011545737251",0.00,14.70,0,294.56,302.37,0.0,0.0,0.000,1327321.0,1327321.0,2856,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559888136,545706.00
06/07/2019 02:15,2,0.000,ALERT,213.74,300.57,60.001,1559888103,"201051344000853","174011545737251",0.00,14.00,0,296.66,304.78,0.0,0.0,0.000,1327875.5,1327875.5,2859,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559888138,545707.00
06/07/2019 02:15,2,0.000,ALERT,213.06,299.67,60.017,1559888103,"201051344001145","174011545737251",0.00,14.00,0,295.46,302.98,0.0,0.0,0.000,1328033.3,1328033.3,2865,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559888140,545708.00
06/07/2019 02:15,2,0.000,ALERT,213.06,299.37,60.001,1559888103,"201051344000438","174011545737251",0.00,13.70,0,295.46,302.37,0.0,0.0,0.000,1321418.7,1321418.7,2858,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559888141,545709.00
06/07/2019 02:15,2,0.000,ALERT,212.38,299.37,59.990,1559888103,"201051344001135","174011545737251",0.00,14.00,0,295.16,302.68,0.0,0.0,0.000,1308383.8,1308383.8,2860,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559888143,545710.00
06/07/2019 02:15,2,0.000,ALERT,213.29,301.17,60.012,1559888103,"201051344000983","174011545737251",0.00,14.30,0,296.96,305.08,0.0,0.0,0.000,1325815.5,1325815.5,2855,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559888145,545711.00
06/07/2019 02:15,2,0.000,ALERT,213.06,299.07,60.001,1559888103,"201051344001203","174011545737251",0.00,14.00,0,295.16,303.88,0.0,0.0,0.000,1316225.2,1316225.2,2859,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559888147,545712.00
06/07/2019 02:15,2,0.000,ALERT,212.83,299.67,60.006,1559888103,"201051344001230","174011545737251",0.00,14.00,0,295.46,302.37,0.0,0.0,0.000,1311742.2,1311742.2,2873,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559888149,545713.00
06/07/2019 02:15,2,0.000,ALERT,212.61,299.07,60.017,1559888103,"201051344000646","174011545737251",0.00,14.30,0,294.56,301.77,0.0,0.0,0.000,1305564.5,1305564.5,2864,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559888150,545714.00
06/07/2019 02:15,2,0.000,ALERT,213.51,300.57,60.017,1559888103,"201051344000867","174011545737251",0.00,14.70,0,296.36,305.08,0.0,0.0,0.000,1302982.4,1302982.4,2858,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559888152,545715.00
06/07/2019 02:15,2,0.000,ALERT,213.74,300.27,60.017,1559888103,"201051344000633","174011545737251",0.00,14.00,0,294.86,303.88,0.0,0.0,0.000,1300239.7,1300239.7,2863,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559888154,545716.00
06/07/2019 02:15,2,0.000,ALERT,212.38,299.07,60.017,1559888103,"201051344000955","174011545737251",0.00,14.30,0,294.56,302.07,0.0,0.0,0.000,1325989.0,1325989.0,2860,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559888156,545717.00
06/07/2019 02:15,2,0.000,ALERT,213.29,299.97,60.012,1559888103,"201051344000648","174011545737251",0.00,13.30,0,296.36,304.48,0.0,0.0,0.000,1314879.6,1314879.6,2855,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559888158,545718.00
06/07/2019 02:15,2,0.000,ALERT,213.51,300.57,60.022,1559888103,"201051344000645","174011545737251",0.00,14.30,0,296.66,304.48,0.0,0.0,0.000,1320142.1,1320142.1,2857,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559888160,545719.00
06/07/2019 02:15,2,0.000,ALERT,213.06,301.17,60.022,1559888103,"201051344000569","174011545737251",0.00,14.30,0,297.57,305.38,0.0,0.0,0.000,1336688.0,1336688.0,2860,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559888161,545720.00
06/07/2019 02:15,2,0.000,ALERT,213.51,300.27,60.028,1559888103,"179051228000119","174011545737251",0.00,15.50,0,294.86,303.88,0.0,0.0,0.000,123211.1,123211.1,2879,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559888163,545721.00
06/07/2019 02:30,2,0.000,ALERT,212.83,300.87,60.012,1559889004,"201051344000579","174011545737251",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,1337099.4,1337099.4,2860,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559889006,545722.00
06/07/2019 02:30,2,0.000,ALERT,212.38,298.47,60.012,1559889004,"201051344001025","174011545737251",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,1320610.2,1320610.2,2858,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889008,545723.00
06/07/2019 02:30,2,0.000,ALERT,212.83,299.37,60.006,1559889004,"201051344001093","174011545737251",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,1303593.5,1303593.5,2862,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889010,545724.00
06/07/2019 02:30,2,0.000,ALERT,212.83,300.57,60.017,1559889004,"201051344000458","174011545737251",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,1319194.8,1319194.8,2860,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889012,545725.00
06/07/2019 02:30,2,0.000,ALERT,212.83,299.97,60.012,1559889004,"201051344000890","174011545737251",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,1318561.0,1318561.0,2864,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889013,545726.00
06/07/2019 02:30,2,0.000,ALERT,212.83,300.57,60.001,1559889004,"201051344000988","174011545737251",0.00,15.00,0,296.06,302.07,0.0,0.0,0.000,1010936.2,1010936.2,2858,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559889015,545727.00
06/07/2019 02:30,2,0.000,ALERT,213.29,300.57,60.012,1559889004,"201051344000582","174011545737251",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,1296652.6,1296652.6,2857,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889017,545728.00
06/07/2019 02:30,2,0.000,ALERT,212.83,301.17,60.033,1559889004,"201051344000868","174011545737251",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,1304982.0,1304982.0,2861,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889019,545729.00
06/07/2019 02:30,2,0.000,ALERT,213.51,300.87,60.012,1559889004,"201051344000576","174011545737251",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,1322346.3,1322346.3,2864,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889021,545730.00
06/07/2019 02:30,2,0.000,ALERT,213.06,300.27,60.012,1559889004,"201051344001158","174011545737251",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,1299227.0,1299227.0,2855,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889023,545731.00
06/07/2019 02:30,2,0.000,ALERT,213.06,299.07,60.006,1559889004,"201051344000917","174011545737251",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,1313310.7,1313310.7,2863,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889024,545732.00
06/07/2019 02:30,2,0.000,ALERT,213.06,299.07,60.012,1559889004,"201051344000417","174011545737251",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,1047028.5,1047028.5,2867,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559889026,545733.00
06/07/2019 02:30,2,0.000,ALERT,213.06,299.37,60.017,1559889004,"201051344000685","174011545737251",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,1319694.4,1319694.4,2865,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889028,545734.00
06/07/2019 02:30,2,0.000,ALERT,212.83,298.47,60.022,1559889004,"201051344000651","174011545737251",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,1313235.5,1313235.5,2864,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559889030,545735.00
06/07/2019 02:30,2,0.000,ALERT,212.83,300.87,60.012,1559889004,"201051344000594","174011545737251",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,1324596.1,1324596.1,2862,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559889032,545736.00
06/07/2019 02:30,2,0.000,ALERT,212.83,299.97,60.012,1559889004,"201051344000469","174011545737251",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,1304710.1,1304710.1,2862,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889034,545737.00
06/07/2019 02:30,2,0.000,ALERT,213.06,299.67,60.006,1559889004,"201051344000585","174011545737251",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,1327321.0,1327321.0,2858,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889036,545738.00
06/07/2019 02:30,2,0.000,ALERT,213.74,300.27,60.022,1559889004,"201051344000853","174011545737251",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,1327875.5,1327875.5,2861,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889038,545739.00
06/07/2019 02:30,2,0.000,ALERT,213.06,299.67,60.012,1559889004,"201051344001145","174011545737251",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,1328033.3,1328033.3,2867,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559889040,545740.00
06/07/2019 02:30,2,0.000,ALERT,213.06,299.37,60.017,1559889004,"201051344000438","174011545737251",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,1321418.7,1321418.7,2860,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889042,545741.00
06/07/2019 02:30,2,0.000,ALERT,212.38,299.07,60.017,1559889004,"201051344001135","174011545737251",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,1308383.8,1308383.8,2862,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559889043,545742.00
06/07/2019 02:30,2,0.000,ALERT,212.83,300.57,60.012,1559889004,"201051344000983","174011545737251",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,1325815.5,1325815.5,2857,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889045,545743.00
06/07/2019 02:30,2,0.000,ALERT,212.83,299.07,59.985,1559889004,"201051344001203","174011545737251",0.00,14.70,0,297.26,302.68,0.0,0.0,0.000,1316225.2,1316225.2,2861,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889047,545744.00
06/07/2019 02:30,2,0.000,ALERT,212.83,299.67,60.022,1559889004,"201051344001230","174011545737251",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,1311742.2,1311742.2,2875,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889049,545745.00
06/07/2019 02:30,2,0.000,ALERT,212.61,299.07,60.028,1559889004,"201051344000646","174011545737251",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,1305564.5,1305564.5,2866,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889051,545746.00
06/07/2019 02:30,2,0.000,ALERT,213.29,300.27,60.017,1559889004,"201051344000867","174011545737251",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,1302982.4,1302982.4,2860,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559889053,545747.00
06/07/2019 02:30,2,0.000,ALERT,213.74,299.97,60.022,1559889004,"201051344000633","174011545737251",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,1300239.7,1300239.7,2865,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889054,545748.00
06/07/2019 02:30,2,0.000,ALERT,212.38,299.07,60.022,1559889004,"201051344000955","174011545737251",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,1325989.0,1325989.0,2862,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889056,545749.00
06/07/2019 02:30,2,0.000,ALERT,213.29,299.67,60.012,1559889004,"201051344000648","174011545737251",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,1314879.6,1314879.6,2857,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559889058,545750.00
06/07/2019 02:30,2,0.000,ALERT,213.51,300.27,60.017,1559889004,"201051344000645","174011545737251",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,1320142.1,1320142.1,2859,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559889060,545751.00
06/07/2019 02:30,2,0.000,ALERT,213.06,301.17,60.012,1559889004,"201051344000569","174011545737251",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,1336688.0,1336688.0,2862,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559889062,545752.00
06/07/2019 02:30,2,0.000,ALERT,213.29,299.97,59.990,1559889004,"179051228000119","174011545737251",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,123211.1,123211.1,2881,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559889063,545753.00
06/07/2019 02:45,2,0.000,ALERT,213.06,301.17,60.017,1559889904,"201051344000579","174011545737251",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,1337099.4,1337099.4,2862,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889906,545754.00
06/07/2019 02:45,2,0.000,ALERT,212.61,299.07,60.038,1559889904,"201051344001025","174011545737251",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,1320610.2,1320610.2,2860,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889908,545755.00
06/07/2019 02:45,2,0.000,ALERT,212.83,299.67,60.038,1559889904,"201051344001093","174011545737251",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,1303593.5,1303593.5,2864,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559889909,545756.00
06/07/2019 02:45,2,0.000,ALERT,213.06,301.17,60.022,1559889904,"201051344000458","174011545737251",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,1319194.8,1319194.8,2862,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559889911,545757.00
06/07/2019 02:45,2,0.000,ALERT,212.83,299.97,60.028,1559889904,"201051344000890","174011545737251",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,1318561.0,1318561.0,2866,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889913,545758.00
06/07/2019 02:45,2,0.000,ALERT,213.29,301.17,60.033,1559889904,"201051344000988","174011545737251",0.00,15.30,0,296.06,302.37,0.0,0.0,0.000,1010936.2,1010936.2,2860,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889915,545759.00
06/07/2019 02:45,2,0.000,ALERT,213.29,300.57,60.033,1559889904,"201051344000582","174011545737251",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,1296652.6,1296652.6,2859,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889917,545760.00
06/07/2019 02:45,2,0.000,ALERT,213.29,301.47,60.038,1559889904,"201051344000868","174011545737251",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,1304982.0,1304982.0,2863,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559889919,545761.00
06/07/2019 02:45,2,0.000,ALERT,213.74,301.47,60.038,1559889904,"201051344000576","174011545737251",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,1322346.3,1322346.3,2866,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889920,545762.00
06/07/2019 02:45,2,0.000,ALERT,213.29,300.57,60.033,1559889904,"201051344001158","174011545737251",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,1299227.0,1299227.0,2857,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889922,545763.00
06/07/2019 02:45,2,0.000,ALERT,212.83,299.37,60.033,1559889904,"201051344000917","174011545737251",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,1313310.7,1313310.7,2865,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889924,545764.00
06/07/2019 02:45,2,0.000,ALERT,213.06,298.77,60.059,1559889904,"201051344000417","174011545737251",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,1047028.5,1047028.5,2869,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889926,545765.00
06/07/2019 02:45,2,0.000,ALERT,213.06,299.67,60.049,1559889904,"201051344000685","174011545737251",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,1319694.4,1319694.4,2867,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889928,545766.00
06/07/2019 02:45,2,0.000,ALERT,213.06,298.77,60.033,1559889904,"201051344000651","174011545737251",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,1313235.5,1313235.5,2866,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889930,545767.00
06/07/2019 02:45,2,0.000,ALERT,213.06,301.77,60.043,1559889904,"201051344000594","174011545737251",0.00,15.30,0,298.17,303.28,0.0,0.0,0.000,1324596.1,1324596.1,2864,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889931,545768.00
06/07/2019 02:45,2,0.000,ALERT,213.51,300.87,60.038,1559889904,"201051344000469","174011545737251",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,1304710.1,1304710.1,2864,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889933,545769.00
06/07/2019 02:45,2,0.000,ALERT,213.29,299.97,60.038,1559889904,"201051344000585","174011545737251",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,1327321.0,1327321.0,2860,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559889935,545770.00
06/07/2019 02:45,2,0.000,ALERT,214.19,301.17,60.070,1559889904,"201051344000853","174011545737251",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,1327875.5,1327875.5,2863,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889937,545771.00
06/07/2019 02:45,2,0.000,ALERT,213.29,299.97,60.065,1559889904,"201051344001145","174011545737251",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,1328033.3,1328033.3,2869,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889939,545772.00
06/07/2019 02:45,2,0.000,ALERT,213.06,299.67,60.017,1559889904,"201051344000438","174011545737251",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,1321418.7,1321418.7,2862,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889941,545773.00
06/07/2019 02:45,2,0.000,ALERT,212.83,299.67,60.043,1559889904,"201051344001135","174011545737251",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,1308383.8,1308383.8,2864,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889943,545774.00
06/07/2019 02:45,2,0.000,ALERT,213.29,301.47,60.043,1559889904,"201051344000983","174011545737251",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,1325815.5,1325815.5,2859,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559889944,545775.00
06/07/2019 02:45,2,0.000,ALERT,212.83,299.07,60.043,1559889904,"201051344001203","174011545737251",0.00,15.00,0,296.96,302.68,0.0,0.0,0.000,1316225.2,1316225.2,2863,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559889946,545776.00
06/07/2019 02:45,2,0.000,ALERT,212.83,299.97,60.043,1559889904,"201051344001230","174011545737251",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,1311742.2,1311742.2,2877,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889948,545777.00
06/07/2019 02:45,2,0.000,ALERT,212.61,299.67,60.043,1559889904,"201051344000646","174011545737251",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,1305564.5,1305564.5,2868,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559889950,545778.00
06/07/2019 02:45,2,0.000,ALERT,213.74,301.17,60.033,1559889904,"201051344000867","174011545737251",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,1302982.4,1302982.4,2862,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889952,545779.00
06/07/2019 02:45,2,0.000,ALERT,213.96,300.87,60.043,1559889904,"201051344000633","174011545737251",0.00,14.70,0,296.66,302.07,0.0,0.0,0.000,1300239.7,1300239.7,2867,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559889953,545780.00
06/07/2019 02:45,2,0.000,ALERT,212.61,299.97,60.012,1559889904,"201051344000955","174011545737251",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,1325989.0,1325989.0,2864,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889955,545781.00
06/07/2019 02:45,2,0.000,ALERT,213.74,300.87,60.043,1559889904,"201051344000648","174011545737251",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,1314879.6,1314879.6,2859,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889957,545782.00
06/07/2019 02:45,2,0.000,ALERT,213.74,301.17,60.001,1559889904,"201051344000645","174011545737251",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,1320142.1,1320142.1,2861,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559889959,545783.00
06/07/2019 02:45,2,0.000,ALERT,213.29,301.77,60.043,1559889904,"201051344000569","174011545737251",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,1336688.0,1336688.0,2864,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559889961,545784.00
06/07/2019 02:45,2,0.000,ALERT,213.51,300.57,60.043,1559889904,"179051228000119","174011545737251",0.00,16.30,0,296.96,302.07,0.0,0.0,0.000,123211.1,123211.1,2883,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559889963,545785.00
06/07/2019 03:00,2,0.000,ALERT,213.51,301.77,60.017,1559890805,"201051344000579","174011545737251",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,1337099.4,1337099.4,2864,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559890807,545786.00
06/07/2019 03:00,2,0.000,ALERT,212.61,298.47,60.038,1559890805,"201051344001025","174011545737251",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,1320610.2,1320610.2,2862,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559890809,545787.00
06/07/2019 03:00,2,0.000,ALERT,212.83,298.77,60.022,1559890805,"201051344001093","174011545737251",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,1303593.5,1303593.5,2866,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559890811,545788.00
06/07/2019 03:00,2,0.000,ALERT,213.29,301.17,60.017,1559890805,"201051344000458","174011545737251",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,1319194.8,1319194.8,2864,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559890812,545789.00
06/07/2019 03:00,2,0.000,ALERT,212.61,299.37,60.022,1559890805,"201051344000890","174011545737251",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,1318561.0,1318561.0,2868,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559890814,545790.00
06/07/2019 03:00,2,0.000,ALERT,213.06,300.87,60.022,1559890805,"201051344000988","174011545737251",0.00,15.80,0,296.66,302.37,0.0,0.0,0.000,1010936.2,1010936.2,2862,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559890816,545791.00
06/07/2019 03:00,2,0.000,ALERT,213.06,299.97,60.017,1559890805,"201051344000582","174011545737251",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,1296652.6,1296652.6,2861,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559890818,545792.00
06/07/2019 03:00,2,0.000,ALERT,213.29,301.77,60.017,1559890805,"201051344000868","174011545737251",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,1304982.0,1304982.0,2865,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559890820,545793.00
06/07/2019 03:00,2,0.000,ALERT,213.74,301.47,60.017,1559890805,"201051344000576","174011545737251",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,1322346.3,1322346.3,2868,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559890821,545794.00
06/07/2019 03:00,2,0.000,ALERT,213.29,300.87,59.985,1559890805,"201051344001158","174011545737251",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,1299227.0,1299227.0,2859,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559890823,545795.00
06/07/2019 03:00,2,0.000,ALERT,212.61,298.77,60.022,1559890805,"201051344000917","174011545737251",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,1313310.7,1313310.7,2867,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559890825,545796.00
06/07/2019 03:00,2,0.000,ALERT,212.83,298.77,60.022,1559890805,"201051344000417","174011545737251",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,1047028.5,1047028.5,2871,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559890827,545797.00
06/07/2019 03:00,2,0.000,ALERT,213.06,299.07,60.022,1559890805,"201051344000685","174011545737251",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,1319694.4,1319694.4,2869,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559890829,545798.00
06/07/2019 03:00,2,0.000,ALERT,212.83,298.47,60.022,1559890805,"201051344000651","174011545737251",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,1313235.5,1313235.5,2868,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559890830,545799.00
06/07/2019 03:00,2,0.000,ALERT,213.29,301.77,59.985,1559890805,"201051344000594","174011545737251",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,1324596.1,1324596.1,2866,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559890832,545800.00
06/07/2019 03:00,2,0.000,ALERT,213.51,301.17,59.996,1559890805,"201051344000469","174011545737251",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,1304710.1,1304710.1,2866,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559890835,545801.00
06/07/2019 03:00,2,0.000,ALERT,212.61,299.37,60.054,1559890805,"201051344000585","174011545737251",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,1327321.0,1327321.0,2862,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559890837,545802.00
06/07/2019 03:00,2,0.000,ALERT,213.74,300.87,60.017,1559890805,"201051344000853","174011545737251",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,1327875.5,1327875.5,2865,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559890839,545803.00
06/07/2019 03:00,2,0.000,ALERT,212.83,299.67,60.022,1559890805,"201051344001145","174011545737251",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,1328033.3,1328033.3,2871,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559890841,545804.00
06/07/2019 03:00,2,0.000,ALERT,212.83,299.37,60.017,1559890805,"201051344000438","174011545737251",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,1321418.7,1321418.7,2864,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559890842,545805.00
06/07/2019 03:00,2,0.000,ALERT,212.38,298.77,60.049,1559890805,"201051344001135","174011545737251",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,1308383.8,1308383.8,2866,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559890844,545806.00
06/07/2019 03:00,2,0.000,ALERT,213.51,301.77,60.028,1559890805,"201051344000983","174011545737251",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,1325815.5,1325815.5,2861,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559890846,545807.00
06/07/2019 03:00,2,0.000,ALERT,212.83,299.07,60.022,1559890805,"201051344001203","174011545737251",0.00,15.30,0,297.57,302.68,0.0,0.0,0.000,1316225.2,1316225.2,2865,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559890848,545808.00
06/07/2019 03:00,2,0.000,ALERT,212.61,299.37,60.001,1559890805,"201051344001230","174011545737251",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,1311742.2,1311742.2,2879,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559890850,545809.00
06/07/2019 03:00,2,0.000,ALERT,212.16,299.07,60.028,1559890805,"201051344000646","174011545737251",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,1305564.5,1305564.5,2870,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559890851,545810.00
06/07/2019 03:00,2,0.000,ALERT,213.51,301.17,60.022,1559890805,"201051344000867","174011545737251",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,1302982.4,1302982.4,2864,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559890853,545811.00
06/07/2019 03:00,2,0.000,ALERT,213.96,300.87,60.017,1559890805,"201051344000633","174011545737251",0.00,15.00,0,297.57,302.37,0.0,0.0,0.000,1300239.7,1300239.7,2869,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559890855,545812.00
06/07/2019 03:00,2,0.000,ALERT,212.16,299.07,60.017,1559890805,"201051344000955","174011545737251",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,1325989.0,1325989.0,2866,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559890857,545813.00
06/07/2019 03:00,2,0.000,ALERT,213.29,300.27,60.017,1559890805,"201051344000648","174011545737251",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,1314879.6,1314879.6,2861,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559890859,545814.00
06/07/2019 03:00,2,0.000,ALERT,213.74,300.87,59.985,1559890805,"201051344000645","174011545737251",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,1320142.1,1320142.1,2863,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559890860,545815.00
06/07/2019 03:00,2,0.000,ALERT,213.29,301.47,60.001,1559890805,"201051344000569","174011545737251",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,1336688.0,1336688.0,2866,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559890862,545816.00
06/07/2019 03:00,2,0.000,ALERT,213.51,300.87,60.017,1559890805,"179051228000119","174011545737251",0.00,16.70,0,297.87,302.68,0.0,0.0,0.000,123211.1,123211.1,2885,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559890864,545817.00
06/07/2019 03:15,2,0.000,ALERT,213.06,301.77,60.028,1559891704,"201051344000579","174011545737251",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,1337099.4,1337099.4,2866,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559891706,545818.00
06/07/2019 03:15,2,0.000,ALERT,212.61,299.07,60.033,1559891704,"201051344001025","174011545737251",0.00,15.30,0,296.36,302.07,0.0,0.0,0.000,1320610.2,1320610.2,2864,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559891708,545819.00
06/07/2019 03:15,2,0.000,ALERT,213.06,299.67,60.028,1559891704,"201051344001093","174011545737251",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,1303593.5,1303593.5,2868,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559891710,545820.00
06/07/2019 03:15,2,0.000,ALERT,213.06,301.17,60.022,1559891704,"201051344000458","174011545737251",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,1319194.8,1319194.8,2866,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559891712,545821.00
06/07/2019 03:15,2,0.000,ALERT,212.83,300.27,60.043,1559891704,"201051344000890","174011545737251",0.00,15.80,0,297.26,302.68,0.0,0.0,0.000,1318561.0,1318561.0,2870,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559891713,545822.00
06/07/2019 03:15,2,0.000,ALERT,213.29,301.47,60.022,1559891704,"201051344000988","174011545737251",0.00,15.80,0,296.66,302.98,0.0,0.0,0.000,1010936.2,1010936.2,2864,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559891715,545823.00
06/07/2019 03:15,2,0.000,ALERT,213.29,300.57,60.033,1559891704,"201051344000582","174011545737251",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,1296652.6,1296652.6,2863,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559891717,545824.00
06/07/2019 03:15,2,0.000,ALERT,213.29,301.77,59.996,1559891704,"201051344000868","174011545737251",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,1304982.0,1304982.0,2867,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559891719,545825.00
06/07/2019 03:15,2,0.000,ALERT,213.74,301.77,60.028,1559891704,"201051344000576","174011545737251",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,1322346.3,1322346.3,2870,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559891721,545826.00
06/07/2019 03:15,2,0.000,ALERT,213.29,301.17,60.022,1559891704,"201051344001158","174011545737251",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,1299227.0,1299227.0,2861,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559891722,545827.00
06/07/2019 03:15,2,0.000,ALERT,213.06,299.37,60.012,1559891704,"201051344000917","174011545737251",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,1313310.7,1313310.7,2869,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559891724,545828.00
06/07/2019 03:15,2,0.000,ALERT,213.06,299.07,60.028,1559891704,"201051344000417","174011545737251",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,1047028.5,1047028.5,2873,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559891726,545829.00
06/07/2019 03:15,2,0.000,ALERT,213.06,299.97,60.028,1559891704,"201051344000685","174011545737251",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,1319694.4,1319694.4,2871,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559891728,545830.00
06/07/2019 03:15,2,0.000,ALERT,212.83,299.07,60.012,1559891704,"201051344000651","174011545737251",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,1313235.5,1313235.5,2870,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559891730,545831.00
06/07/2019 03:15,2,0.000,ALERT,213.06,302.07,60.038,1559891704,"201051344000594","174011545737251",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,1324596.1,1324596.1,2868,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559891732,545832.00
06/07/2019 03:15,2,0.000,ALERT,213.29,301.17,60.028,1559891704,"201051344000469","174011545737251",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,1304710.1,1304710.1,2868,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559891734,545833.00
06/07/2019 03:15,2,0.000,ALERT,213.06,299.97,60.012,1559891704,"201051344000585","174011545737251",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,1327321.0,1327321.0,2864,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559891736,545834.00
06/07/2019 03:15,2,0.000,ALERT,213.74,301.17,60.054,1559891704,"201051344000853","174011545737251",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,1327875.5,1327875.5,2867,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559891738,545835.00
06/07/2019 03:15,2,0.000,ALERT,213.06,300.27,60.028,1559891704,"201051344001145","174011545737251",0.00,15.50,0,297.57,302.37,0.0,0.0,0.000,1328033.3,1328033.3,2873,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559891740,545836.00
