ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2019 03:15,2,0.000,ALERT,213.06,299.97,59.980,1559891704,"201051344000438","174011545737251",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,1321418.7,1321418.7,2866,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559891742,545837.00
06/07/2019 03:15,2,0.000,ALERT,212.61,299.67,60.043,1559891704,"201051344001135","174011545737251",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,1308383.8,1308383.8,2868,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559891744,545838.00
06/07/2019 03:15,2,0.000,ALERT,213.29,301.47,60.022,1559891704,"201051344000983","174011545737251",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,1325815.5,1325815.5,2863,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559891745,545839.00
06/07/2019 03:15,2,0.000,ALERT,213.06,299.67,60.022,1559891704,"201051344001203","174011545737251",0.00,15.50,0,296.96,303.28,0.0,0.0,0.000,1316225.2,1316225.2,2867,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559891747,545840.00
06/07/2019 03:15,2,0.000,ALERT,212.83,299.97,60.012,1559891704,"201051344001230","174011545737251",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,1311742.2,1311742.2,2881,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559891749,545841.00
06/07/2019 03:15,2,0.000,ALERT,212.38,299.37,60.022,1559891704,"201051344000646","174011545737251",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,1305564.5,1305564.5,2872,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559891751,545842.00
06/07/2019 03:15,2,0.000,ALERT,213.51,301.17,60.001,1559891704,"201051344000867","174011545737251",0.00,16.00,0,299.07,303.88,0.0,0.0,0.000,1302982.4,1302982.4,2866,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559891753,545843.00
06/07/2019 03:15,2,0.000,ALERT,213.74,300.87,60.028,1559891704,"201051344000633","174011545737251",0.00,15.50,0,297.57,302.68,0.0,0.0,0.000,1300239.7,1300239.7,2871,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559891754,545844.00
06/07/2019 03:15,2,0.000,ALERT,212.61,299.67,60.022,1559891704,"201051344000955","174011545737251",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,1325989.0,1325989.0,2868,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559891756,545845.00
06/07/2019 03:15,2,0.000,ALERT,213.51,300.87,60.022,1559891704,"201051344000648","174011545737251",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,1314879.6,1314879.6,2863,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559891758,545846.00
06/07/2019 03:15,2,0.000,ALERT,213.74,301.17,60.028,1559891704,"201051344000645","174011545737251",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,1320142.1,1320142.1,2865,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559891760,545847.00
06/07/2019 03:15,2,0.000,ALERT,213.29,301.77,60.017,1559891704,"201051344000569","174011545737251",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,1336688.0,1336688.0,2868,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559891762,545848.00
06/07/2019 03:15,2,0.000,ALERT,213.51,300.57,60.012,1559891704,"179051228000119","174011545737251",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,123211.1,123211.1,2887,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559891763,545849.00
06/07/2019 03:30,2,0.000,ALERT,213.06,301.77,60.006,1559892604,"201051344000579","174011545737251",0.00,16.00,0,288.25,303.58,0.0,0.0,0.000,1337099.4,1337099.4,2868,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559892606,545850.00
06/07/2019 03:30,2,0.000,ALERT,212.83,299.37,60.012,1559892604,"201051344001025","174011545737251",0.00,15.50,0,285.84,302.07,0.0,0.0,0.000,1320610.2,1320610.2,2866,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559892608,545851.00
06/07/2019 03:30,2,0.000,ALERT,212.83,299.37,60.006,1559892604,"201051344001093","174011545737251",0.00,16.30,0,286.44,301.47,0.0,0.0,0.000,1303593.5,1303593.5,2870,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559892610,545852.00
06/07/2019 03:30,2,0.000,ALERT,213.06,301.47,60.001,1559892604,"201051344000458","174011545737251",0.00,16.70,0,287.65,303.58,0.0,0.0,0.000,1319194.8,1319194.8,2868,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559892612,545853.00
06/07/2019 03:30,2,0.000,ALERT,212.83,300.27,60.049,1559892604,"201051344000890","174011545737251",0.00,16.00,0,286.74,302.37,0.0,0.0,0.000,1318561.0,1318561.0,2872,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559892614,545854.00
06/07/2019 03:30,2,0.000,ALERT,212.83,300.87,60.017,1559892604,"201051344000988","174011545737251",0.00,16.00,0,285.54,302.98,0.0,0.0,0.000,1010936.2,1010936.2,2866,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559892615,545855.00
06/07/2019 03:30,2,0.000,ALERT,213.29,300.57,60.006,1559892604,"201051344000582","174011545737251",0.00,15.30,0,287.35,302.07,0.0,0.0,0.000,1296652.6,1296652.6,2865,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559892617,545856.00
06/07/2019 03:30,2,0.000,ALERT,212.83,301.17,60.012,1559892604,"201051344000868","174011545737251",0.00,15.50,0,288.25,303.58,0.0,0.0,0.000,1304982.0,1304982.0,2869,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559892619,545857.00
06/07/2019 03:30,2,0.000,ALERT,213.51,301.47,60.033,1559892604,"201051344000576","174011545737251",0.00,15.50,0,287.95,303.28,0.0,0.0,0.000,1322346.3,1322346.3,2872,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559892621,545858.00
06/07/2019 03:30,2,0.000,ALERT,213.06,300.57,60.006,1559892604,"201051344001158","174011545737251",0.00,15.50,0,287.35,302.68,0.0,0.0,0.000,1299227.0,1299227.0,2863,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559892623,545859.00
06/07/2019 03:30,2,0.000,ALERT,213.06,299.07,60.022,1559892604,"201051344000917","174011545737251",0.00,16.00,0,285.24,300.57,0.0,0.0,0.000,1313310.7,1313310.7,2871,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559892624,545860.00
06/07/2019 03:30,2,0.000,ALERT,213.06,299.07,60.001,1559892604,"201051344000417","174011545737251",0.00,16.00,0,285.84,300.87,0.0,0.0,0.000,1047028.5,1047028.5,2875,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559892626,545861.00
06/07/2019 03:30,2,0.000,ALERT,213.29,299.67,60.006,1559892604,"201051344000685","174011545737251",0.00,15.80,0,286.44,301.47,0.0,0.0,0.000,1319694.4,1319694.4,2873,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559892628,545862.00
06/07/2019 03:30,2,0.000,ALERT,213.06,298.77,60.012,1559892604,"201051344000651","174011545737251",0.00,15.00,0,285.84,301.17,0.0,0.0,0.000,1313235.5,1313235.5,2872,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559892630,545863.00
06/07/2019 03:30,2,0.000,ALERT,213.06,301.77,60.012,1559892604,"201051344000594","174011545737251",0.00,15.80,0,287.65,303.28,0.0,0.0,0.000,1324596.1,1324596.1,2870,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559892632,545864.00
06/07/2019 03:30,2,0.000,ALERT,213.06,300.57,60.012,1559892604,"201051344000469","174011545737251",0.00,15.30,0,287.05,302.37,0.0,0.0,0.000,1304710.1,1304710.1,2870,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559892634,545865.00
06/07/2019 03:30,2,0.000,ALERT,213.06,299.97,60.012,1559892604,"201051344000585","174011545737251",0.00,16.00,0,286.14,301.47,0.0,0.0,0.000,1327321.0,1327321.0,2866,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559892636,545866.00
06/07/2019 03:30,2,0.000,ALERT,213.51,300.87,60.001,1559892604,"201051344000853","174011545737251",0.00,15.80,0,287.65,303.28,0.0,0.0,0.000,1327875.5,1327875.5,2869,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559892638,545867.00
06/07/2019 03:30,2,0.000,ALERT,213.29,299.97,60.006,1559892604,"201051344001145","174011545737251",0.00,15.50,0,286.74,302.07,0.0,0.0,0.000,1328033.3,1328033.3,2875,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559892640,545868.00
06/07/2019 03:30,2,0.000,ALERT,213.06,299.37,60.006,1559892604,"201051344000438","174011545737251",0.00,15.50,0,286.74,301.77,0.0,0.0,0.000,1321418.7,1321418.7,2868,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559892642,545869.00
06/07/2019 03:30,2,0.000,ALERT,212.38,299.67,60.006,1559892604,"201051344001135","174011545737251",0.00,15.50,0,286.44,301.77,0.0,0.0,0.000,1308383.8,1308383.8,2870,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559892643,545870.00
06/07/2019 03:30,2,0.000,ALERT,213.06,301.17,60.001,1559892604,"201051344000983","174011545737251",0.00,16.00,0,287.95,303.58,0.0,0.0,0.000,1325815.5,1325815.5,2865,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559892645,545871.00
06/07/2019 03:30,2,0.000,ALERT,212.83,299.37,59.953,1559892604,"201051344001203","174011545737251",0.00,15.50,0,286.44,302.98,0.0,0.0,0.000,1316225.2,1316225.2,2869,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559892647,545872.00
06/07/2019 03:30,2,0.000,ALERT,212.83,299.97,60.001,1559892604,"201051344001230","174011545737251",0.00,15.50,0,286.74,301.47,0.0,0.0,0.000,1311742.2,1311742.2,2883,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559892649,545873.00
06/07/2019 03:30,2,0.000,ALERT,212.38,299.37,59.985,1559892604,"201051344000646","174011545737251",0.00,15.80,0,285.84,300.87,0.0,0.0,0.000,1305564.5,1305564.5,2874,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559892651,545874.00
06/07/2019 03:30,2,0.000,ALERT,213.29,300.87,60.001,1559892604,"201051344000867","174011545737251",0.00,16.00,0,287.35,303.28,0.0,0.0,0.000,1302982.4,1302982.4,2868,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559892652,545875.00
06/07/2019 03:30,2,0.000,ALERT,213.74,300.57,60.001,1559892604,"201051344000633","174011545737251",0.00,15.50,0,286.14,302.37,0.0,0.0,0.000,1300239.7,1300239.7,2873,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559892654,545876.00
06/07/2019 03:30,2,0.000,ALERT,212.61,299.67,59.990,1559892604,"201051344000955","174011545737251",0.00,16.00,0,286.44,301.17,0.0,0.0,0.000,1325989.0,1325989.0,2870,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559892656,545877.00
06/07/2019 03:30,2,0.000,ALERT,213.29,300.27,60.012,1559892604,"201051344000648","174011545737251",0.00,15.30,0,287.05,302.98,0.0,0.0,0.000,1314879.6,1314879.6,2865,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559892658,545878.00
06/07/2019 03:30,2,0.000,ALERT,213.51,300.87,59.996,1559892604,"201051344000645","174011545737251",0.00,15.80,0,287.65,302.98,0.0,0.0,0.000,1320142.1,1320142.1,2867,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559892660,545879.00
06/07/2019 03:30,2,0.000,ALERT,213.06,301.47,60.001,1559892604,"201051344000569","174011545737251",0.00,15.80,0,288.25,303.58,0.0,0.0,0.000,1336688.0,1336688.0,2870,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559892662,545880.00
06/07/2019 03:30,2,0.000,ALERT,213.29,300.57,59.990,1559892604,"179051228000119","174011545737251",0.00,17.30,0,286.74,302.68,0.0,0.0,0.000,123211.1,123211.1,2889,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559892663,545881.00
06/07/2019 03:45,2,0.000,ALERT,213.29,301.47,60.033,1559893504,"201051344000579","174011545737251",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,1337099.4,1337099.4,2870,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559893506,545882.00
06/07/2019 03:45,2,0.000,ALERT,212.61,298.47,60.028,1559893504,"201051344001025","174011545737251",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,1320610.2,1320610.2,2868,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559893508,545883.00
06/07/2019 03:45,2,0.000,ALERT,213.06,299.07,60.033,1559893504,"201051344001093","174011545737251",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,1303593.5,1303593.5,2872,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559893510,545884.00
06/07/2019 03:45,2,0.000,ALERT,213.06,300.87,60.033,1559893504,"201051344000458","174011545737251",0.00,16.70,0,299.07,303.88,0.0,0.0,0.000,1319194.8,1319194.8,2870,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559893512,545885.00
06/07/2019 03:45,2,0.000,ALERT,212.83,299.67,60.038,1559893504,"201051344000890","174011545737251",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,1318561.0,1318561.0,2874,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559893514,545886.00
06/07/2019 03:45,2,0.000,ALERT,213.06,300.87,60.033,1559893504,"201051344000988","174011545737251",0.00,16.00,0,296.96,302.68,0.0,0.0,0.000,1010936.2,1010936.2,2868,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559893516,545887.00
06/07/2019 03:45,2,0.000,ALERT,213.29,299.97,60.065,1559893504,"201051344000582","174011545737251",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,1296652.6,1296652.6,2867,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559893517,545888.00
06/07/2019 03:45,2,0.000,ALERT,213.06,301.17,60.033,1559893504,"201051344000868","174011545737251",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,1304982.0,1304982.0,2871,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559893519,545889.00
06/07/2019 03:45,2,0.000,ALERT,213.74,301.47,60.059,1559893504,"201051344000576","174011545737251",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,1322346.3,1322346.3,2874,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559893521,545890.00
06/07/2019 03:45,2,0.000,ALERT,213.29,300.57,60.038,1559893504,"201051344001158","174011545737251",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,1299227.0,1299227.0,2865,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559893523,545891.00
06/07/2019 03:45,2,0.000,ALERT,212.83,298.77,60.028,1559893504,"201051344000917","174011545737251",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,1313310.7,1313310.7,2873,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559893525,545892.00
06/07/2019 03:45,2,0.000,ALERT,212.83,298.47,60.038,1559893504,"201051344000417","174011545737251",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,1047028.5,1047028.5,2877,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559893527,545893.00
06/07/2019 03:45,2,0.000,ALERT,213.06,299.37,60.038,1559893504,"201051344000685","174011545737251",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,1319694.4,1319694.4,2875,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559893529,545894.00
06/07/2019 03:45,2,0.000,ALERT,213.06,298.77,60.022,1559893504,"201051344000651","174011545737251",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,1313235.5,1313235.5,2874,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559893531,545895.00
06/07/2019 03:45,2,0.000,ALERT,213.06,301.77,60.038,1559893504,"201051344000594","174011545737251",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,1324596.1,1324596.1,2872,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559893533,545896.00
06/07/2019 03:45,2,0.000,ALERT,213.29,300.87,60.049,1559893504,"201051344000469","174011545737251",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,1304710.1,1304710.1,2872,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559893535,545897.00
06/07/2019 03:45,2,0.000,ALERT,213.06,299.67,60.033,1559893504,"201051344000585","174011545737251",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,1327321.0,1327321.0,2868,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559893536,545898.00
06/07/2019 03:45,2,0.000,ALERT,213.74,301.17,60.033,1559893504,"201051344000853","174011545737251",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,1327875.5,1327875.5,2871,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559893538,545899.00
06/07/2019 03:45,2,0.000,ALERT,213.29,299.67,60.033,1559893504,"201051344001145","174011545737251",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,1328033.3,1328033.3,2877,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559893540,545900.00
06/07/2019 03:45,2,0.000,ALERT,213.06,299.37,60.038,1559893504,"201051344000438","174011545737251",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,1321418.7,1321418.7,2870,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559893542,545901.00
06/07/2019 03:45,2,0.000,ALERT,212.83,299.37,60.054,1559893504,"201051344001135","174011545737251",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,1308383.8,1308383.8,2872,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559893544,545902.00
06/07/2019 03:45,2,0.000,ALERT,213.29,300.87,60.028,1559893504,"201051344000983","174011545737251",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,1325815.5,1325815.5,2867,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559893545,545903.00
06/07/2019 03:45,2,0.000,ALERT,213.06,299.07,60.028,1559893504,"201051344001203","174011545737251",0.00,15.80,0,297.57,302.98,0.0,0.0,0.000,1316225.2,1316225.2,2871,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559893547,545904.00
06/07/2019 03:45,2,0.000,ALERT,212.83,299.37,60.033,1559893504,"201051344001230","174011545737251",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,1311742.2,1311742.2,2885,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559893549,545905.00
06/07/2019 03:45,2,0.000,ALERT,212.38,298.77,60.043,1559893504,"201051344000646","174011545737251",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,1305564.5,1305564.5,2876,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559893551,545906.00
06/07/2019 03:45,2,0.000,ALERT,213.29,300.27,60.022,1559893504,"201051344000867","174011545737251",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,1302982.4,1302982.4,2870,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559893553,545907.00
06/07/2019 03:45,2,0.000,ALERT,213.74,300.57,60.038,1559893504,"201051344000633","174011545737251",0.00,15.50,0,297.26,302.37,0.0,0.0,0.000,1300239.7,1300239.7,2875,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559893555,545908.00
06/07/2019 03:45,2,0.000,ALERT,212.38,299.07,60.028,1559893504,"201051344000955","174011545737251",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,1325989.0,1325989.0,2872,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559893556,545909.00
06/07/2019 03:45,2,0.000,ALERT,213.29,300.27,60.038,1559893504,"201051344000648","174011545737251",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,1314879.6,1314879.6,2867,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559893558,545910.00
06/07/2019 03:45,2,0.000,ALERT,213.74,300.87,60.028,1559893504,"201051344000645","174011545737251",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,1320142.1,1320142.1,2869,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559893560,545911.00
06/07/2019 03:45,2,0.000,ALERT,213.29,301.47,60.028,1559893504,"201051344000569","174011545737251",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,1336688.0,1336688.0,2872,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559893562,545912.00
06/07/2019 03:45,2,0.000,ALERT,213.51,300.57,60.022,1559893504,"179051228000119","174011545737251",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,123211.1,123211.1,2891,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559893564,545913.00
06/07/2019 04:00,2,0.000,ALERT,213.06,300.87,60.017,1559894404,"201051344000579","174011545737251",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,1337099.4,1337099.4,2872,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559894406,545914.00
06/07/2019 04:00,2,0.000,ALERT,212.83,298.47,60.054,1559894404,"201051344001025","174011545737251",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,1320610.2,1320610.2,2870,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559894408,545915.00
06/07/2019 04:00,2,0.000,ALERT,213.06,299.07,59.980,1559894404,"201051344001093","174011545737251",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,1303593.5,1303593.5,2874,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559894410,545916.00
06/07/2019 04:00,2,0.000,ALERT,213.06,300.87,60.006,1559894404,"201051344000458","174011545737251",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,1319194.8,1319194.8,2872,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559894412,545917.00
06/07/2019 04:00,2,0.000,ALERT,213.06,299.67,59.990,1559894404,"201051344000890","174011545737251",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,1318561.0,1318561.0,2876,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559894414,545918.00
06/07/2019 04:00,2,0.000,ALERT,213.06,300.27,59.985,1559894404,"201051344000988","174011545737251",0.00,16.30,0,296.06,302.07,0.0,0.0,0.000,1010936.2,1010936.2,2870,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559894416,545919.00
06/07/2019 04:00,2,0.000,ALERT,213.29,299.97,60.012,1559894404,"201051344000582","174011545737251",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,1296652.6,1296652.6,2869,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559894417,545920.00
06/07/2019 04:00,2,0.000,ALERT,213.06,300.87,60.065,1559894404,"201051344000868","174011545737251",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,1304982.0,1304982.0,2873,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559894419,545921.00
06/07/2019 04:00,2,0.000,ALERT,213.51,300.87,60.012,1559894404,"201051344000576","174011545737251",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,1322346.3,1322346.3,2876,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559894421,545922.00
06/07/2019 04:00,2,0.000,ALERT,213.06,300.27,60.001,1559894404,"201051344001158","174011545737251",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,1299227.0,1299227.0,2867,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559894423,545923.00
06/07/2019 04:00,2,0.000,ALERT,213.06,298.47,60.028,1559894404,"201051344000917","174011545737251",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,1313310.7,1313310.7,2875,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559894425,545924.00
06/07/2019 04:00,2,0.000,ALERT,213.06,298.77,60.001,1559894404,"201051344000417","174011545737251",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,1047028.5,1047028.5,2879,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559894426,545925.00
06/07/2019 04:00,2,0.000,ALERT,213.29,299.37,60.028,1559894404,"201051344000685","174011545737251",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,1319694.4,1319694.4,2877,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559894428,545926.00
06/07/2019 04:00,2,0.000,ALERT,213.06,298.77,60.006,1559894404,"201051344000651","174011545737251",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,1313235.5,1313235.5,2876,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559894430,545927.00
06/07/2019 04:00,2,0.000,ALERT,213.06,301.47,60.006,1559894404,"201051344000594","174011545737251",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,1324596.1,1324596.1,2874,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559894432,545928.00
06/07/2019 04:00,2,0.000,ALERT,213.29,300.57,60.012,1559894404,"201051344000469","174011545737251",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,1304710.1,1304710.1,2874,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559894435,545929.00
06/07/2019 04:00,2,0.000,ALERT,213.06,299.37,60.012,1559894404,"201051344000585","174011545737251",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,1327321.0,1327321.0,2870,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559894437,545930.00
06/07/2019 04:00,2,0.000,ALERT,213.96,300.87,60.017,1559894404,"201051344000853","174011545737251",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,1327875.5,1327875.5,2873,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559894439,545931.00
06/07/2019 04:00,2,0.000,ALERT,213.29,299.37,60.012,1559894404,"201051344001145","174011545737251",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,1328033.3,1328033.3,2879,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559894440,545932.00
06/07/2019 04:00,2,0.000,ALERT,213.06,299.37,60.001,1559894404,"201051344000438","174011545737251",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,1321418.7,1321418.7,2872,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559894442,545933.00
06/07/2019 04:00,2,0.000,ALERT,212.61,299.07,60.001,1559894404,"201051344001135","174011545737251",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,1308383.8,1308383.8,2874,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559894444,545934.00
06/07/2019 04:00,2,0.000,ALERT,213.29,300.87,60.017,1559894404,"201051344000983","174011545737251",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,1325815.5,1325815.5,2869,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559894446,545935.00
06/07/2019 04:00,2,0.000,ALERT,213.06,299.07,60.001,1559894404,"201051344001203","174011545737251",0.00,15.80,0,296.96,302.68,0.0,0.0,0.000,1316225.2,1316225.2,2873,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559894448,545936.00
06/07/2019 04:00,2,0.000,ALERT,212.83,299.37,60.017,1559894404,"201051344001230","174011545737251",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,1311742.2,1311742.2,2887,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559894449,545937.00
06/07/2019 04:00,2,0.000,ALERT,212.61,299.07,60.022,1559894404,"201051344000646","174011545737251",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,1305564.5,1305564.5,2878,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559894451,545938.00
06/07/2019 04:00,2,0.000,ALERT,213.51,300.57,60.017,1559894404,"201051344000867","174011545737251",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,1302982.4,1302982.4,2872,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559894453,545939.00
06/07/2019 04:00,2,0.000,ALERT,213.74,299.97,60.017,1559894404,"201051344000633","174011545737251",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,1300239.7,1300239.7,2877,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559894455,545940.00
06/07/2019 04:00,2,0.000,ALERT,212.61,299.07,60.017,1559894404,"201051344000955","174011545737251",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,1325989.0,1325989.0,2874,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559894457,545941.00
06/07/2019 04:00,2,0.000,ALERT,213.29,299.67,60.022,1559894404,"201051344000648","174011545737251",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,1314879.6,1314879.6,2869,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559894459,545942.00
06/07/2019 04:00,2,0.000,ALERT,213.51,300.57,60.022,1559894404,"201051344000645","174011545737251",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,1320142.1,1320142.1,2871,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559894461,545943.00
06/07/2019 04:00,2,0.000,ALERT,213.29,301.17,60.028,1559894404,"201051344000569","174011545737251",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,1336688.0,1336688.0,2874,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559894462,545944.00
06/07/2019 04:00,2,0.000,ALERT,213.51,299.97,60.028,1559894404,"179051228000119","174011545737251",0.00,17.50,0,296.96,302.07,0.0,0.0,0.000,123211.1,123211.1,2893,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559894464,545945.00
06/07/2019 04:15,2,0.000,ALERT,212.83,300.87,60.028,1559895305,"201051344000579","174011545737251",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,1337099.4,1337099.4,2874,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559895307,545946.00
06/07/2019 04:15,2,0.000,ALERT,212.38,298.17,60.012,1559895305,"201051344001025","174011545737251",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,1320610.2,1320610.2,2872,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559895308,545947.00
06/07/2019 04:15,2,0.000,ALERT,212.83,298.77,59.990,1559895305,"201051344001093","174011545737251",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,1303593.5,1303593.5,2876,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559895310,545948.00
06/07/2019 04:15,2,0.000,ALERT,212.83,300.87,60.028,1559895305,"201051344000458","174011545737251",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,1319194.8,1319194.8,2874,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559895312,545949.00
06/07/2019 04:15,2,0.000,ALERT,212.61,299.07,60.028,1559895305,"201051344000890","174011545737251",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,1318561.0,1318561.0,2878,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559895314,545950.00
06/07/2019 04:15,2,0.000,ALERT,212.61,300.27,60.022,1559895305,"201051344000988","174011545737251",0.00,16.30,0,296.36,302.37,0.0,0.0,0.000,1010936.2,1010936.2,2872,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559895316,545951.00
06/07/2019 04:15,2,0.000,ALERT,213.06,299.97,60.028,1559895305,"201051344000582","174011545737251",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,1296652.6,1296652.6,2871,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559895318,545952.00
06/07/2019 04:15,2,0.000,ALERT,213.06,301.47,60.028,1559895305,"201051344000868","174011545737251",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,1304982.0,1304982.0,2875,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559895319,545953.00
06/07/2019 04:15,2,0.000,ALERT,213.51,301.17,60.028,1559895305,"201051344000576","174011545737251",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,1322346.3,1322346.3,2878,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559895321,545954.00
06/07/2019 04:15,2,0.000,ALERT,213.06,300.57,60.033,1559895305,"201051344001158","174011545737251",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,1299227.0,1299227.0,2869,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559895323,545955.00
06/07/2019 04:15,2,0.000,ALERT,212.83,298.47,60.022,1559895305,"201051344000917","174011545737251",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,1313310.7,1313310.7,2877,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559895325,545956.00
06/07/2019 04:15,2,0.000,ALERT,212.83,298.17,60.012,1559895305,"201051344000417","174011545737251",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,1047028.5,1047028.5,2881,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559895327,545957.00
06/07/2019 04:15,2,0.000,ALERT,213.06,298.77,60.017,1559895305,"201051344000685","174011545737251",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,1319694.4,1319694.4,2879,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559895329,545958.00
06/07/2019 04:15,2,0.000,ALERT,212.83,298.17,60.049,1559895305,"201051344000651","174011545737251",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,1313235.5,1313235.5,2878,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559895330,545959.00
06/07/2019 04:15,2,0.000,ALERT,213.06,301.77,60.022,1559895305,"201051344000594","174011545737251",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,1324596.1,1324596.1,2876,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559895332,545960.00
06/07/2019 04:15,2,0.000,ALERT,213.29,300.87,60.022,1559895305,"201051344000469","174011545737251",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,1304710.1,1304710.1,2876,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559895335,545961.00
06/07/2019 04:15,2,0.000,ALERT,212.83,299.07,60.022,1559895305,"201051344000585","174011545737251",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,1327321.0,1327321.0,2872,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559895336,545962.00
06/07/2019 04:15,2,0.000,ALERT,213.74,300.87,60.033,1559895305,"201051344000853","174011545737251",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,1327875.5,1327875.5,2875,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559895338,545963.00
06/07/2019 04:15,2,0.000,ALERT,213.06,299.37,60.028,1559895305,"201051344001145","174011545737251",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,1328033.3,1328033.3,2881,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559895340,545964.00
06/07/2019 04:15,2,0.000,ALERT,212.83,299.07,60.022,1559895305,"201051344000438","174011545737251",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,1321418.7,1321418.7,2874,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559895342,545965.00
06/07/2019 04:15,2,0.000,ALERT,212.38,299.07,59.985,1559895305,"201051344001135","174011545737251",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,1308383.8,1308383.8,2876,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559895344,545966.00
06/07/2019 04:15,2,0.000,ALERT,213.06,301.17,60.033,1559895305,"201051344000983","174011545737251",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,1325815.5,1325815.5,2871,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559895346,545967.00
06/07/2019 04:15,2,0.000,ALERT,212.83,298.77,60.006,1559895305,"201051344001203","174011545737251",0.00,16.00,0,296.96,302.07,0.0,0.0,0.000,1316225.2,1316225.2,2875,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559895347,545968.00
06/07/2019 04:15,2,0.000,ALERT,212.61,299.37,60.033,1559895305,"201051344001230","174011545737251",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,1311742.2,1311742.2,2889,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559895349,545969.00
06/07/2019 04:15,2,0.000,ALERT,212.38,298.77,60.038,1559895305,"201051344000646","174011545737251",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,1305564.5,1305564.5,2880,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559895351,545970.00
06/07/2019 04:15,2,0.000,ALERT,213.51,300.57,60.022,1559895305,"201051344000867","174011545737251",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,1302982.4,1302982.4,2874,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559895353,545971.00
06/07/2019 04:15,2,0.000,ALERT,213.74,300.27,60.028,1559895305,"201051344000633","174011545737251",0.00,16.00,0,296.96,302.07,0.0,0.0,0.000,1300239.7,1300239.7,2879,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559895355,545972.00
06/07/2019 04:15,2,0.000,ALERT,212.38,298.77,60.028,1559895305,"201051344000955","174011545737251",0.00,16.30,0,296.96,300.27,0.0,0.0,0.000,1325989.0,1325989.0,2876,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559895357,545973.00
06/07/2019 04:15,2,0.000,ALERT,213.29,300.27,60.059,1559895305,"201051344000648","174011545737251",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,1314879.6,1314879.6,2871,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559895358,545974.00
06/07/2019 04:15,2,0.000,ALERT,213.51,300.57,60.033,1559895305,"201051344000645","174011545737251",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,1320142.1,1320142.1,2873,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559895360,545975.00
06/07/2019 04:15,2,0.000,ALERT,213.29,301.17,60.038,1559895305,"201051344000569","174011545737251",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,1336688.0,1336688.0,2876,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559895362,545976.00
06/07/2019 04:15,2,0.000,ALERT,213.51,300.27,60.028,1559895305,"179051228000119","174011545737251",0.00,17.50,0,296.96,302.07,0.0,0.0,0.000,123211.1,123211.1,2896,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559895364,545977.00
06/07/2019 04:30,2,0.000,ALERT,212.83,300.87,59.996,1559896204,"201051344000579","174011545737251",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,1337099.4,1337099.4,2876,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559896206,545978.00
06/07/2019 04:30,2,0.000,ALERT,212.38,298.77,60.001,1559896204,"201051344001025","174011545737251",0.00,15.80,0,296.36,303.28,0.0,0.0,0.000,1320610.2,1320610.2,2874,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559896208,545979.00
06/07/2019 04:30,2,0.000,ALERT,212.61,299.37,59.990,1559896204,"201051344001093","174011545737251",0.00,16.70,0,296.96,302.37,0.0,0.0,0.000,1303593.5,1303593.5,2878,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559896210,545980.00
06/07/2019 04:30,2,0.000,ALERT,212.83,300.27,60.001,1559896204,"201051344000458","174011545737251",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,1319194.8,1319194.8,2876,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559896212,545981.00
