ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2019 04:30,2,0.000,ALERT,212.38,299.67,60.001,1559896204,"201051344000890","174011545737251",0.00,16.30,0,296.96,303.88,0.0,0.0,0.000,1318561.0,1318561.0,2880,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559896214,545982.00
06/07/2019 04:30,2,0.000,ALERT,212.83,299.97,60.006,1559896204,"201051344000988","174011545737251",0.00,16.30,0,295.76,302.37,0.0,0.0,0.000,1010936.2,1010936.2,2874,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559896215,545983.00
06/07/2019 04:30,2,0.000,ALERT,213.06,299.97,60.006,1559896204,"201051344000582","174011545737251",0.00,15.50,0,297.87,303.28,0.0,0.0,0.000,1296652.6,1296652.6,2873,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559896217,545984.00
06/07/2019 04:30,2,0.000,ALERT,212.83,300.57,60.006,1559896204,"201051344000868","174011545737251",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,1304982.0,1304982.0,2877,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559896219,545985.00
06/07/2019 04:30,2,0.000,ALERT,213.29,300.57,59.975,1559896204,"201051344000576","174011545737251",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,1322346.3,1322346.3,2880,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559896221,545986.00
06/07/2019 04:30,2,0.000,ALERT,212.83,299.97,60.001,1559896204,"201051344001158","174011545737251",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,1299227.0,1299227.0,2871,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559896223,545987.00
06/07/2019 04:30,2,0.000,ALERT,212.61,298.77,60.001,1559896204,"201051344000917","174011545737251",0.00,16.70,0,295.76,301.77,0.0,0.0,0.000,1313310.7,1313310.7,2879,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559896225,545988.00
06/07/2019 04:30,2,0.000,ALERT,212.61,298.47,60.001,1559896204,"201051344000417","174011545737251",0.00,16.30,0,296.36,302.37,0.0,0.0,0.000,1047028.5,1047028.5,2883,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559896226,545989.00
06/07/2019 04:30,2,0.000,ALERT,212.83,299.07,59.996,1559896204,"201051344000685","174011545737251",0.00,16.00,0,296.66,302.98,0.0,0.0,0.000,1319694.4,1319694.4,2881,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559896228,545990.00
06/07/2019 04:30,2,0.000,ALERT,212.61,298.47,60.001,1559896204,"201051344000651","174011545737251",0.00,15.30,0,296.06,302.37,0.0,0.0,0.000,1313235.5,1313235.5,2880,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559896230,545991.00
06/07/2019 04:30,2,0.000,ALERT,212.61,300.87,60.001,1559896204,"201051344000594","174011545737251",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,1324596.1,1324596.1,2878,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559896232,545992.00
06/07/2019 04:30,2,0.000,ALERT,213.06,299.97,60.001,1559896204,"201051344000469","174011545737251",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,1304710.1,1304710.1,2878,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559896234,545993.00
06/07/2019 04:30,2,0.000,ALERT,212.83,299.37,60.001,1559896204,"201051344000585","174011545737251",0.00,16.30,0,296.36,302.37,0.0,0.0,0.000,1327321.0,1327321.0,2874,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559896236,545994.00
06/07/2019 04:30,2,0.000,ALERT,213.51,299.97,59.980,1559896204,"201051344000853","174011545737251",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,1327875.5,1327875.5,2877,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559896238,545995.00
06/07/2019 04:30,2,0.000,ALERT,212.83,299.37,59.996,1559896204,"201051344001145","174011545737251",0.00,15.80,0,297.57,303.88,0.0,0.0,0.000,1328033.3,1328033.3,2883,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559896240,545996.00
06/07/2019 04:30,2,0.000,ALERT,212.61,299.07,60.022,1559896204,"201051344000438","174011545737251",0.00,15.80,0,297.26,303.28,0.0,0.0,0.000,1321418.7,1321418.7,2876,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559896241,545997.00
06/07/2019 04:30,2,0.000,ALERT,212.16,298.77,60.043,1559896204,"201051344001135","174011545737251",0.00,16.00,0,297.26,303.28,0.0,0.0,0.000,1308383.8,1308383.8,2878,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559896243,545998.00
06/07/2019 04:30,2,0.000,ALERT,213.06,300.27,60.006,1559896204,"201051344000983","174011545737251",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,1325815.5,1325815.5,2873,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559896245,545999.00
06/07/2019 04:30,2,0.000,ALERT,212.61,298.77,60.033,1559896204,"201051344001203","174011545737251",0.00,16.00,0,296.96,304.48,0.0,0.0,0.000,1316225.2,1316225.2,2877,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559896247,546000.00
06/07/2019 04:30,2,0.000,ALERT,212.61,299.37,60.028,1559896204,"201051344001230","174011545737251",0.00,16.00,0,296.96,302.98,0.0,0.0,0.000,1311742.2,1311742.2,2891,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559896249,546001.00
06/07/2019 04:30,2,0.000,ALERT,212.16,299.37,60.012,1559896204,"201051344000646","174011545737251",0.00,16.30,0,296.06,302.07,0.0,0.0,0.000,1305564.5,1305564.5,2882,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559896250,546002.00
06/07/2019 04:30,2,0.000,ALERT,213.06,299.97,60.006,1559896204,"201051344000867","174011545737251",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,1302982.4,1302982.4,2876,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559896252,546003.00
06/07/2019 04:30,2,0.000,ALERT,213.51,299.67,59.996,1559896204,"201051344000633","174011545737251",0.00,16.00,0,296.96,302.07,0.0,0.0,0.000,1300239.7,1300239.7,2881,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559896254,546004.00
06/07/2019 04:30,2,0.000,ALERT,212.16,299.07,60.006,1559896204,"201051344000955","174011545737251",0.00,16.30,0,296.66,302.68,0.0,0.0,0.000,1325989.0,1325989.0,2878,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559896256,546005.00
06/07/2019 04:30,2,0.000,ALERT,213.06,299.37,60.001,1559896204,"201051344000648","174011545737251",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,1314879.6,1314879.6,2873,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559896258,546006.00
06/07/2019 04:30,2,0.000,ALERT,213.29,299.97,60.006,1559896204,"201051344000645","174011545737251",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,1320142.1,1320142.1,2875,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559896260,546007.00
06/07/2019 04:30,2,0.000,ALERT,212.83,300.57,59.969,1559896204,"201051344000569","174011545737251",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,1336688.0,1336688.0,2878,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559896262,546008.00
06/07/2019 04:30,2,0.000,ALERT,213.29,299.67,60.006,1559896204,"179051228000119","174011545737251",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,123211.1,123211.1,2898,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559896264,546009.00
06/07/2019 04:45,2,0.000,ALERT,213.06,301.17,60.028,1559897104,"201051344000579","174011545737251",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,1337099.4,1337099.4,2878,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559897106,546010.00
06/07/2019 04:45,2,0.000,ALERT,212.38,298.17,60.017,1559897104,"201051344001025","174011545737251",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,1320610.2,1320610.2,2876,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559897108,546011.00
06/07/2019 04:45,2,0.000,ALERT,212.61,298.77,59.985,1559897104,"201051344001093","174011545737251",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,1303593.5,1303593.5,2880,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559897110,546012.00
06/07/2019 04:45,2,0.000,ALERT,213.06,300.87,60.022,1559897104,"201051344000458","174011545737251",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,1319194.8,1319194.8,2878,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559897112,546013.00
06/07/2019 04:45,2,0.000,ALERT,212.61,299.07,60.028,1559897104,"201051344000890","174011545737251",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,1318561.0,1318561.0,2882,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559897113,546014.00
06/07/2019 04:45,2,0.000,ALERT,213.06,300.57,60.022,1559897104,"201051344000988","174011545737251",0.00,16.00,0,295.46,301.77,0.0,0.0,0.000,1010936.2,1010936.2,2876,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559897115,546015.00
06/07/2019 04:45,2,0.000,ALERT,213.06,299.67,60.022,1559897104,"201051344000582","174011545737251",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,1296652.6,1296652.6,2875,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559897117,546016.00
06/07/2019 04:45,2,0.000,ALERT,213.06,301.17,60.012,1559897104,"201051344000868","174011545737251",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,1304982.0,1304982.0,2879,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559897119,546017.00
06/07/2019 04:45,2,0.000,ALERT,213.51,301.17,60.012,1559897104,"201051344000576","174011545737251",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,1322346.3,1322346.3,2882,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559897121,546018.00
06/07/2019 04:45,2,0.000,ALERT,213.06,300.27,60.017,1559897104,"201051344001158","174011545737251",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,1299227.0,1299227.0,2873,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559897122,546019.00
06/07/2019 04:45,2,0.000,ALERT,212.61,298.47,60.006,1559897104,"201051344000917","174011545737251",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,1313310.7,1313310.7,2881,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559897124,546020.00
06/07/2019 04:45,2,0.000,ALERT,212.61,298.17,60.001,1559897104,"201051344000417","174011545737251",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,1047028.5,1047028.5,2885,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559897126,546021.00
06/07/2019 04:45,2,0.000,ALERT,212.83,298.77,60.006,1559897104,"201051344000685","174011545737251",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,1319694.4,1319694.4,2883,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559897128,546022.00
06/07/2019 04:45,2,0.000,ALERT,212.83,298.17,60.001,1559897104,"201051344000651","174011545737251",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,1313235.5,1313235.5,2882,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559897130,546023.00
06/07/2019 04:45,2,0.000,ALERT,212.83,301.17,60.001,1559897104,"201051344000594","174011545737251",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,1324596.1,1324596.1,2880,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559897132,546024.00
06/07/2019 04:45,2,0.000,ALERT,213.29,300.57,60.006,1559897104,"201051344000469","174011545737251",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,1304710.1,1304710.1,2880,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559897134,546025.00
06/07/2019 04:45,2,0.000,ALERT,212.83,299.37,60.001,1559897104,"201051344000585","174011545737251",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,1327321.0,1327321.0,2876,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559897136,546026.00
06/07/2019 04:45,2,0.000,ALERT,213.74,300.57,59.990,1559897104,"201051344000853","174011545737251",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,1327875.5,1327875.5,2879,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559897138,546027.00
06/07/2019 04:45,2,0.000,ALERT,212.83,299.07,60.006,1559897104,"201051344001145","174011545737251",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,1328033.3,1328033.3,2885,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559897140,546028.00
06/07/2019 04:45,2,0.000,ALERT,212.83,299.07,59.996,1559897104,"201051344000438","174011545737251",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,1321418.7,1321418.7,2878,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559897141,546029.00
06/07/2019 04:45,2,0.000,ALERT,212.38,298.77,59.996,1559897104,"201051344001135","174011545737251",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,1308383.8,1308383.8,2880,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559897143,546030.00
06/07/2019 04:45,2,0.000,ALERT,213.06,300.57,60.001,1559897104,"201051344000983","174011545737251",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,1325815.5,1325815.5,2875,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559897145,546031.00
06/07/2019 04:45,2,0.000,ALERT,212.83,298.47,60.006,1559897104,"201051344001203","174011545737251",0.00,15.80,0,296.96,302.68,0.0,0.0,0.000,1316225.2,1316225.2,2879,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559897147,546032.00
06/07/2019 04:45,2,0.000,ALERT,212.83,299.37,60.001,1559897104,"201051344001230","174011545737251",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,1311742.2,1311742.2,2893,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559897149,546033.00
06/07/2019 04:45,2,0.000,ALERT,212.38,299.07,60.033,1559897104,"201051344000646","174011545737251",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,1305564.5,1305564.5,2884,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559897150,546034.00
06/07/2019 04:45,2,0.000,ALERT,213.51,300.57,60.006,1559897104,"201051344000867","174011545737251",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,1302982.4,1302982.4,2878,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559897152,546035.00
06/07/2019 04:45,2,0.000,ALERT,213.74,300.57,59.996,1559897104,"201051344000633","174011545737251",0.00,15.50,0,296.36,301.47,0.0,0.0,0.000,1300239.7,1300239.7,2883,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559897154,546036.00
06/07/2019 04:45,2,0.000,ALERT,212.38,298.77,60.022,1559897104,"201051344000955","174011545737251",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,1325989.0,1325989.0,2880,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559897156,546037.00
06/07/2019 04:45,2,0.000,ALERT,213.29,299.97,59.996,1559897104,"201051344000648","174011545737251",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,1314879.6,1314879.6,2875,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559897158,546038.00
06/07/2019 04:45,2,0.000,ALERT,213.74,300.87,60.001,1559897104,"201051344000645","174011545737251",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,1320142.1,1320142.1,2877,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559897160,546039.00
06/07/2019 04:45,2,0.000,ALERT,213.29,301.47,59.996,1559897104,"201051344000569","174011545737251",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,1336688.0,1336688.0,2880,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559897161,546040.00
06/07/2019 04:45,2,0.000,ALERT,213.51,300.57,60.001,1559897104,"179051228000119","174011545737251",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,123211.1,123211.1,2900,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559897163,546041.00
06/07/2019 05:00,2,0.000,ALERT,213.06,301.17,59.990,1559898003,"201051344000579","174011545737251",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,1337099.4,1337099.4,2880,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559898006,546042.00
06/07/2019 05:00,2,0.000,ALERT,212.61,298.17,60.001,1559898003,"201051344001025","174011545737251",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,1320610.2,1320610.2,2878,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898007,546043.00
06/07/2019 05:00,2,0.000,ALERT,212.61,298.77,59.985,1559898003,"201051344001093","174011545737251",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,1303593.5,1303593.5,2882,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898009,546044.00
06/07/2019 05:00,2,0.000,ALERT,213.06,300.87,59.990,1559898003,"201051344000458","174011545737251",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,1319194.8,1319194.8,2880,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898011,546045.00
06/07/2019 05:00,2,0.000,ALERT,212.61,299.07,60.001,1559898003,"201051344000890","174011545737251",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,1318561.0,1318561.0,2884,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898013,546046.00
06/07/2019 05:00,2,0.000,ALERT,213.06,300.57,60.012,1559898003,"201051344000988","174011545737251",0.00,15.50,0,296.36,302.37,0.0,0.0,0.000,1010936.2,1010936.2,2878,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898015,546047.00
06/07/2019 05:00,2,0.000,ALERT,213.06,299.67,60.006,1559898003,"201051344000582","174011545737251",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,1296652.6,1296652.6,2877,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898017,546048.00
06/07/2019 05:00,2,0.000,ALERT,213.06,301.47,60.006,1559898003,"201051344000868","174011545737251",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,1304982.0,1304982.0,2881,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559898019,546049.00
06/07/2019 05:00,2,0.000,ALERT,213.74,301.17,59.996,1559898003,"201051344000576","174011545737251",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,1322346.3,1322346.3,2884,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559898021,546050.00
06/07/2019 05:00,2,0.000,ALERT,213.06,300.27,60.006,1559898003,"201051344001158","174011545737251",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,1299227.0,1299227.0,2875,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559898022,546051.00
06/07/2019 05:00,2,0.000,ALERT,212.61,298.47,60.006,1559898003,"201051344000917","174011545737251",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,1313310.7,1313310.7,2883,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898024,546052.00
06/07/2019 05:00,2,0.000,ALERT,212.83,298.17,60.006,1559898003,"201051344000417","174011545737251",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,1047028.5,1047028.5,2887,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898026,546053.00
06/07/2019 05:00,2,0.000,ALERT,212.83,298.77,60.006,1559898003,"201051344000685","174011545737251",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,1319694.4,1319694.4,2885,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898028,546054.00
06/07/2019 05:00,2,0.000,ALERT,212.83,298.17,60.006,1559898003,"201051344000651","174011545737251",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,1313235.5,1313235.5,2884,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559898030,546055.00
06/07/2019 05:00,2,0.000,ALERT,213.06,301.47,60.012,1559898003,"201051344000594","174011545737251",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,1324596.1,1324596.1,2882,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559898031,546056.00
06/07/2019 05:00,2,0.000,ALERT,213.06,300.57,59.990,1559898003,"201051344000469","174011545737251",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,1304710.1,1304710.1,2882,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898034,546057.00
06/07/2019 05:00,2,0.000,ALERT,212.83,299.07,59.985,1559898003,"201051344000585","174011545737251",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,1327321.0,1327321.0,2878,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559898035,546058.00
06/07/2019 05:00,2,0.000,ALERT,213.74,300.57,59.996,1559898003,"201051344000853","174011545737251",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,1327875.5,1327875.5,2881,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898037,546059.00
06/07/2019 05:00,2,0.000,ALERT,212.83,299.37,59.996,1559898003,"201051344001145","174011545737251",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,1328033.3,1328033.3,2887,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559898039,546060.00
06/07/2019 05:00,2,0.000,ALERT,212.83,298.77,60.001,1559898003,"201051344000438","174011545737251",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,1321418.7,1321418.7,2880,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898041,546061.00
06/07/2019 05:00,2,0.000,ALERT,212.38,298.77,59.969,1559898003,"201051344001135","174011545737251",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,1308383.8,1308383.8,2882,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559898043,546062.00
06/07/2019 05:00,2,0.000,ALERT,213.06,300.57,59.959,1559898003,"201051344000983","174011545737251",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,1325815.5,1325815.5,2877,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898045,546063.00
06/07/2019 05:00,2,0.000,ALERT,212.61,298.47,59.996,1559898003,"201051344001203","174011545737251",0.00,15.50,0,296.36,302.37,0.0,0.0,0.000,1316225.2,1316225.2,2881,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898046,546064.00
06/07/2019 05:00,2,0.000,ALERT,212.61,299.07,60.006,1559898003,"201051344001230","174011545737251",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,1311742.2,1311742.2,2895,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898048,546065.00
06/07/2019 05:00,2,0.000,ALERT,212.16,298.47,59.996,1559898003,"201051344000646","174011545737251",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,1305564.5,1305564.5,2886,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559898050,546066.00
06/07/2019 05:00,2,0.000,ALERT,213.29,300.57,59.996,1559898003,"201051344000867","174011545737251",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,1302982.4,1302982.4,2880,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898052,546067.00
06/07/2019 05:00,2,0.000,ALERT,213.74,300.27,59.996,1559898003,"201051344000633","174011545737251",0.00,15.30,0,296.66,302.07,0.0,0.0,0.000,1300239.7,1300239.7,2885,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898054,546068.00
06/07/2019 05:00,2,0.000,ALERT,212.38,298.77,60.028,1559898003,"201051344000955","174011545737251",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,1325989.0,1325989.0,2882,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898056,546069.00
06/07/2019 05:00,2,0.000,ALERT,213.29,299.97,59.980,1559898003,"201051344000648","174011545737251",0.00,15.00,0,297.87,302.68,0.0,0.0,0.000,1314879.6,1314879.6,2877,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898058,546070.00
06/07/2019 05:00,2,0.000,ALERT,213.51,300.57,60.001,1559898003,"201051344000645","174011545737251",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,1320142.1,1320142.1,2879,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898059,546071.00
06/07/2019 05:00,2,0.000,ALERT,213.29,301.17,60.001,1559898003,"201051344000569","174011545737251",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,1336688.0,1336688.0,2882,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898061,546072.00
06/07/2019 05:00,2,0.000,ALERT,213.51,300.27,59.996,1559898003,"179051228000119","174011545737251",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,123211.1,123211.1,2902,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559898063,546073.00
06/07/2019 05:15,2,0.000,ALERT,212.83,301.17,60.001,1559898904,"201051344000579","174011545737251",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,1337099.4,1337099.4,2882,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559898906,546074.00
06/07/2019 05:15,2,0.000,ALERT,212.16,297.87,60.022,1559898904,"201051344001025","174011545737251",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,1320610.2,1320610.2,2880,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898908,546075.00
06/07/2019 05:15,2,0.000,ALERT,212.38,298.47,59.996,1559898904,"201051344001093","174011545737251",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,1303593.5,1303593.5,2884,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559898910,546076.00
06/07/2019 05:15,2,0.000,ALERT,212.61,300.27,60.001,1559898904,"201051344000458","174011545737251",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,1319194.8,1319194.8,2882,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898911,546077.00
06/07/2019 05:15,2,0.000,ALERT,212.16,298.77,59.996,1559898904,"201051344000890","174011545737251",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,1318561.0,1318561.0,2886,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898913,546078.00
06/07/2019 05:15,2,0.000,ALERT,212.61,299.97,60.001,1559898904,"201051344000988","174011545737251",0.00,15.30,0,296.36,302.07,0.0,0.0,0.000,1010936.2,1010936.2,2880,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898915,546079.00
06/07/2019 05:15,2,0.000,ALERT,212.83,299.37,59.980,1559898904,"201051344000582","174011545737251",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,1296652.6,1296652.6,2879,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898917,546080.00
06/07/2019 05:15,2,0.000,ALERT,212.83,300.87,60.001,1559898904,"201051344000868","174011545737251",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,1304982.0,1304982.0,2883,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559898919,546081.00
06/07/2019 05:15,2,0.000,ALERT,213.29,300.57,60.033,1559898904,"201051344000576","174011545737251",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,1322346.3,1322346.3,2886,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898921,546082.00
06/07/2019 05:15,2,0.000,ALERT,212.83,299.97,60.022,1559898904,"201051344001158","174011545737251",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,1299227.0,1299227.0,2877,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898923,546083.00
06/07/2019 05:15,2,0.000,ALERT,212.61,298.17,60.001,1559898904,"201051344000917","174011545737251",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,1313310.7,1313310.7,2885,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559898924,546084.00
06/07/2019 05:15,2,0.000,ALERT,212.38,298.17,59.996,1559898904,"201051344000417","174011545737251",0.00,15.30,0,296.36,299.67,0.0,0.0,0.000,1047028.5,1047028.5,2889,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898926,546085.00
06/07/2019 05:15,2,0.000,ALERT,212.83,298.47,60.001,1559898904,"201051344000685","174011545737251",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,1319694.4,1319694.4,2887,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898928,546086.00
06/07/2019 05:15,2,0.000,ALERT,212.61,297.87,60.006,1559898904,"201051344000651","174011545737251",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,1313235.5,1313235.5,2886,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559898930,546087.00
06/07/2019 05:15,2,0.000,ALERT,212.83,300.87,60.012,1559898904,"201051344000594","174011545737251",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,1324596.1,1324596.1,2884,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559898932,546088.00
06/07/2019 05:15,2,0.000,ALERT,213.06,300.27,60.022,1559898904,"201051344000469","174011545737251",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,1304710.1,1304710.1,2884,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559898934,546089.00
06/07/2019 05:15,2,0.000,ALERT,212.61,298.77,59.980,1559898904,"201051344000585","174011545737251",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,1327321.0,1327321.0,2880,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898936,546090.00
06/07/2019 05:15,2,0.000,ALERT,213.51,299.97,59.990,1559898904,"201051344000853","174011545737251",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,1327875.5,1327875.5,2883,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898938,546091.00
06/07/2019 05:15,2,0.000,ALERT,212.61,298.77,60.017,1559898904,"201051344001145","174011545737251",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,1328033.3,1328033.3,2889,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898939,546092.00
06/07/2019 05:15,2,0.000,ALERT,212.61,298.77,60.017,1559898904,"201051344000438","174011545737251",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,1321418.7,1321418.7,2882,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898941,546093.00
06/07/2019 05:15,2,0.000,ALERT,212.16,298.77,60.012,1559898904,"201051344001135","174011545737251",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,1308383.8,1308383.8,2884,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559898943,546094.00
06/07/2019 05:15,2,0.000,ALERT,213.06,300.57,60.028,1559898904,"201051344000983","174011545737251",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,1325815.5,1325815.5,2879,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898945,546095.00
06/07/2019 05:15,2,0.000,ALERT,212.61,298.47,60.017,1559898904,"201051344001203","174011545737251",0.00,15.00,0,296.36,301.77,0.0,0.0,0.000,1316225.2,1316225.2,2883,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898947,546096.00
06/07/2019 05:15,2,0.000,ALERT,212.38,299.07,60.028,1559898904,"201051344001230","174011545737251",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,1311742.2,1311742.2,2897,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559898949,546097.00
06/07/2019 05:15,2,0.000,ALERT,211.93,298.17,60.001,1559898904,"201051344000646","174011545737251",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,1305564.5,1305564.5,2888,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898951,546098.00
06/07/2019 05:15,2,0.000,ALERT,213.06,299.97,60.022,1559898904,"201051344000867","174011545737251",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,1302982.4,1302982.4,2882,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898952,546099.00
06/07/2019 05:15,2,0.000,ALERT,213.51,299.67,60.017,1559898904,"201051344000633","174011545737251",0.00,15.00,0,296.96,301.77,0.0,0.0,0.000,1300239.7,1300239.7,2887,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559898954,546100.00
06/07/2019 05:15,2,0.000,ALERT,212.16,298.77,60.028,1559898904,"201051344000955","174011545737251",0.00,15.30,0,296.66,299.97,0.0,0.0,0.000,1325989.0,1325989.0,2884,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898956,546101.00
06/07/2019 05:15,2,0.000,ALERT,213.06,299.67,60.028,1559898904,"201051344000648","174011545737251",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,1314879.6,1314879.6,2879,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898958,546102.00
06/07/2019 05:15,2,0.000,ALERT,213.29,299.97,60.033,1559898904,"201051344000645","174011545737251",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,1320142.1,1320142.1,2881,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559898960,546103.00
06/07/2019 05:15,2,0.000,ALERT,213.06,300.87,60.033,1559898904,"201051344000569","174011545737251",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,1336688.0,1336688.0,2884,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559898962,546104.00
06/07/2019 05:15,2,0.000,ALERT,213.06,299.67,59.996,1559898904,"179051228000119","174011545737251",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,123211.1,123211.1,2904,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559898964,546105.00
06/07/2019 05:30,2,0.000,ALERT,212.61,300.57,60.006,1559899804,"201051344000579","174011545737251",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,1337099.4,1337099.4,2884,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559899806,546106.00
06/07/2019 05:30,2,0.000,ALERT,211.93,297.57,60.006,1559899804,"201051344001025","174011545737251",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,1320610.2,1320610.2,2882,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559899808,546107.00
06/07/2019 05:30,2,0.000,ALERT,212.16,298.17,59.990,1559899804,"201051344001093","174011545737251",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,1303593.5,1303593.5,2886,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559899810,546108.00
06/07/2019 05:30,2,0.000,ALERT,212.38,299.67,60.017,1559899804,"201051344000458","174011545737251",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,1319194.8,1319194.8,2884,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559899812,546109.00
06/07/2019 05:30,2,0.000,ALERT,212.16,298.77,60.001,1559899804,"201051344000890","174011545737251",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,1318561.0,1318561.0,2888,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559899814,546110.00
06/07/2019 05:30,2,0.000,ALERT,212.38,299.37,60.017,1559899804,"201051344000988","174011545737251",0.00,14.70,0,295.76,301.47,0.0,0.0,0.000,1010936.2,1010936.2,2882,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559899816,546111.00
06/07/2019 05:30,2,0.000,ALERT,212.38,298.77,60.022,1559899804,"201051344000582","174011545737251",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,1296652.6,1296652.6,2881,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559899818,546112.00
06/07/2019 05:30,2,0.000,ALERT,212.61,300.57,60.054,1559899804,"201051344000868","174011545737251",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,1304982.0,1304982.0,2885,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559899819,546113.00
06/07/2019 05:30,2,0.000,ALERT,213.06,300.57,60.017,1559899804,"201051344000576","174011545737251",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,1322346.3,1322346.3,2888,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559899821,546114.00
06/07/2019 05:30,2,0.000,ALERT,212.61,299.67,59.969,1559899804,"201051344001158","174011545737251",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,1299227.0,1299227.0,2879,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559899823,546115.00
06/07/2019 05:30,2,0.000,ALERT,212.38,297.87,60.017,1559899804,"201051344000917","174011545737251",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,1313310.7,1313310.7,2887,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559899825,546116.00
06/07/2019 05:30,2,0.000,ALERT,212.38,297.87,60.022,1559899804,"201051344000417","174011545737251",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,1047028.5,1047028.5,2891,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559899827,546117.00
06/07/2019 05:30,2,0.000,ALERT,212.38,298.17,60.022,1559899804,"201051344000685","174011545737251",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1319694.4,1319694.4,2889,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559899829,546118.00
06/07/2019 05:30,2,0.000,ALERT,212.38,297.57,60.022,1559899804,"201051344000651","174011545737251",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,1313235.5,1313235.5,2888,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559899831,546119.00
06/07/2019 05:30,2,0.000,ALERT,212.61,300.87,60.033,1559899804,"201051344000594","174011545737251",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,1324596.1,1324596.1,2886,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559899833,546120.00
06/07/2019 05:30,2,0.000,ALERT,212.83,300.27,60.022,1559899804,"201051344000469","174011545737251",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,1304710.1,1304710.1,2886,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559899835,546121.00
06/07/2019 05:30,2,0.000,ALERT,212.38,298.47,60.022,1559899804,"201051344000585","174011545737251",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,1327321.0,1327321.0,2882,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559899836,546122.00
06/07/2019 05:30,2,0.000,ALERT,213.29,299.97,60.017,1559899804,"201051344000853","174011545737251",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,1327875.5,1327875.5,2885,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559899838,546123.00
06/07/2019 05:30,2,0.000,ALERT,212.38,298.47,60.033,1559899804,"201051344001145","174011545737251",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,1328033.3,1328033.3,2891,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559899840,546124.00
06/07/2019 05:30,2,0.000,ALERT,212.16,298.17,60.028,1559899804,"201051344000438","174011545737251",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,1321418.7,1321418.7,2884,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559899842,546125.00
06/07/2019 05:30,2,0.000,ALERT,211.93,298.17,60.022,1559899804,"201051344001135","174011545737251",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,1308383.8,1308383.8,2886,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559899844,546126.00
