ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2019 05:30,2,0.000,ALERT,212.61,300.27,60.022,1559899804,"201051344000983","174011545737251",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,1325815.5,1325815.5,2881,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559899846,546127.00
06/07/2019 05:30,2,0.000,ALERT,212.38,298.17,60.033,1559899804,"201051344001203","174011545737251",0.00,14.70,0,296.66,301.77,0.0,0.0,0.000,1316225.2,1316225.2,2885,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559899847,546128.00
06/07/2019 05:30,2,0.000,ALERT,211.93,298.47,60.028,1559899804,"201051344001230","174011545737251",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,1311742.2,1311742.2,2899,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559899849,546129.00
06/07/2019 05:30,2,0.000,ALERT,211.93,298.47,60.017,1559899804,"201051344000646","174011545737251",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,1305564.5,1305564.5,2890,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559899851,546130.00
06/07/2019 05:30,2,0.000,ALERT,213.06,299.97,60.017,1559899804,"201051344000867","174011545737251",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,1302982.4,1302982.4,2884,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559899853,546131.00
06/07/2019 05:30,2,0.000,ALERT,213.29,299.67,60.022,1559899804,"201051344000633","174011545737251",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,1300239.7,1300239.7,2889,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559899855,546132.00
06/07/2019 05:30,2,0.000,ALERT,211.70,298.17,60.038,1559899804,"201051344000955","174011545737251",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,1325989.0,1325989.0,2886,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559899856,546133.00
06/07/2019 05:30,2,0.000,ALERT,212.83,299.67,60.028,1559899804,"201051344000648","174011545737251",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,1314879.6,1314879.6,2881,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559899858,546134.00
06/07/2019 05:30,2,0.000,ALERT,213.06,300.27,60.043,1559899804,"201051344000645","174011545737251",0.00,15.00,0,298.47,301.77,0.0,0.0,0.000,1320142.1,1320142.1,2883,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559899860,546135.00
06/07/2019 05:30,2,0.000,ALERT,212.83,300.57,60.017,1559899804,"201051344000569","174011545737251",0.00,14.70,0,299.07,302.37,0.0,0.0,0.000,1336688.0,1336688.0,2886,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559899862,546136.00
06/07/2019 05:30,2,0.000,ALERT,213.06,299.37,60.043,1559899804,"179051228000119","174011545737251",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,123211.1,123211.1,2906,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559899864,546137.00
06/07/2019 05:45,2,0.000,ALERT,212.83,300.87,59.996,1559900704,"201051344000579","174011545737251",0.00,14.30,0,298.47,303.28,0.0,0.0,0.000,1337099.4,1337099.4,2886,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559900706,546138.00
06/07/2019 05:45,2,0.000,ALERT,212.16,297.57,59.985,1559900704,"201051344001025","174011545737251",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,1320610.2,1320610.2,2884,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559900708,546139.00
06/07/2019 05:45,2,0.000,ALERT,212.61,298.47,59.990,1559900704,"201051344001093","174011545737251",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,1303593.5,1303593.5,2888,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559900710,546140.00
06/07/2019 05:45,2,0.000,ALERT,212.83,300.57,59.985,1559900704,"201051344000458","174011545737251",0.00,15.00,0,297.87,303.28,0.0,0.0,0.000,1319194.8,1319194.8,2886,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559900711,546141.00
06/07/2019 05:45,2,0.000,ALERT,212.38,298.77,59.990,1559900704,"201051344000890","174011545737251",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,1318561.0,1318561.0,2890,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559900713,546142.00
06/07/2019 05:45,2,0.000,ALERT,212.83,300.57,59.990,1559900704,"201051344000988","174011545737251",0.00,14.30,0,295.16,302.37,0.0,0.0,0.000,1010936.2,1010936.2,2884,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559900715,546143.00
06/07/2019 05:45,2,0.000,ALERT,212.83,299.07,60.001,1559900704,"201051344000582","174011545737251",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,1296652.6,1296652.6,2883,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559900717,546144.00
06/07/2019 05:45,2,0.000,ALERT,212.83,300.87,59.996,1559900704,"201051344000868","174011545737251",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,1304982.0,1304982.0,2887,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559900719,546145.00
06/07/2019 05:45,2,0.000,ALERT,213.29,300.87,59.996,1559900704,"201051344000576","174011545737251",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,1322346.3,1322346.3,2890,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559900721,546146.00
06/07/2019 05:45,2,0.000,ALERT,212.83,299.97,60.001,1559900704,"201051344001158","174011545737251",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,1299227.0,1299227.0,2881,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559900722,546147.00
06/07/2019 05:45,2,0.000,ALERT,212.38,297.87,59.985,1559900704,"201051344000917","174011545737251",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,1313310.7,1313310.7,2889,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559900724,546148.00
06/07/2019 05:45,2,0.000,ALERT,212.61,297.87,59.990,1559900704,"201051344000417","174011545737251",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,1047028.5,1047028.5,2893,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559900726,546149.00
06/07/2019 05:45,2,0.000,ALERT,212.61,298.47,59.985,1559900704,"201051344000685","174011545737251",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,1319694.4,1319694.4,2891,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559900728,546150.00
06/07/2019 05:45,2,0.000,ALERT,212.38,297.87,60.001,1559900704,"201051344000651","174011545737251",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,1313235.5,1313235.5,2890,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559900730,546151.00
06/07/2019 05:45,2,0.000,ALERT,212.61,300.57,59.990,1559900704,"201051344000594","174011545737251",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,1324596.1,1324596.1,2888,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559900732,546152.00
06/07/2019 05:45,2,0.000,ALERT,212.83,300.27,59.990,1559900704,"201051344000469","174011545737251",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,1304710.1,1304710.1,2888,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559900734,546153.00
06/07/2019 05:45,2,0.000,ALERT,212.61,298.77,59.996,1559900704,"201051344000585","174011545737251",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,1327321.0,1327321.0,2884,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559900736,546154.00
06/07/2019 05:45,2,0.000,ALERT,213.51,300.27,60.001,1559900704,"201051344000853","174011545737251",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,1327875.5,1327875.5,2887,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559900738,546155.00
06/07/2019 05:45,2,0.000,ALERT,212.61,298.77,59.996,1559900704,"201051344001145","174011545737251",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,1328033.3,1328033.3,2893,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559900739,546156.00
06/07/2019 05:45,2,0.000,ALERT,212.38,298.47,59.953,1559900704,"201051344000438","174011545737251",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,1321418.7,1321418.7,2886,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559900741,546157.00
06/07/2019 05:45,2,0.000,ALERT,212.16,298.47,60.006,1559900704,"201051344001135","174011545737251",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,1308383.8,1308383.8,2888,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559900743,546158.00
06/07/2019 05:45,2,0.000,ALERT,212.83,300.57,59.996,1559900704,"201051344000983","174011545737251",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,1325815.5,1325815.5,2883,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559900745,546159.00
06/07/2019 05:45,2,0.000,ALERT,212.61,298.17,60.001,1559900704,"201051344001203","174011545737251",0.00,14.00,0,296.36,302.07,0.0,0.0,0.000,1316225.2,1316225.2,2887,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559900747,546160.00
06/07/2019 05:45,2,0.000,ALERT,212.38,298.77,60.012,1559900704,"201051344001230","174011545737251",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,1311742.2,1311742.2,2901,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559900748,546161.00
06/07/2019 05:45,2,0.000,ALERT,212.16,298.17,59.996,1559900704,"201051344000646","174011545737251",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,1305564.5,1305564.5,2892,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559900750,546162.00
06/07/2019 05:45,2,0.000,ALERT,213.06,299.97,59.996,1559900704,"201051344000867","174011545737251",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,1302982.4,1302982.4,2886,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559900752,546163.00
06/07/2019 05:45,2,0.000,ALERT,213.51,299.97,59.990,1559900704,"201051344000633","174011545737251",0.00,14.00,0,296.36,301.77,0.0,0.0,0.000,1300239.7,1300239.7,2891,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559900754,546164.00
06/07/2019 05:45,2,0.000,ALERT,212.16,298.77,60.001,1559900704,"201051344000955","174011545737251",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1325989.0,1325989.0,2888,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559900756,546165.00
06/07/2019 05:45,2,0.000,ALERT,213.06,299.67,59.985,1559900704,"201051344000648","174011545737251",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,1314879.6,1314879.6,2883,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559900758,546166.00
06/07/2019 05:45,2,0.000,ALERT,213.29,300.27,59.996,1559900704,"201051344000645","174011545737251",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,1320142.1,1320142.1,2885,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559900760,546167.00
06/07/2019 05:45,2,0.000,ALERT,212.83,300.87,60.001,1559900704,"201051344000569","174011545737251",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,1336688.0,1336688.0,2888,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559900762,546168.00
06/07/2019 05:45,2,0.000,ALERT,213.29,299.97,59.990,1559900704,"179051228000119","174011545737251",0.00,15.80,0,296.36,301.77,0.0,0.0,0.000,123211.1,123211.1,2908,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559900763,546169.00
06/07/2019 06:00,2,0.166,ALERT,211.48,296.66,60.059,1559901604,"201051344000579","174011545737251",19.92,14.00,0,294.86,302.68,3.4,1.4,0.000,1337099.5,1337099.5,2888,0,0,0,L,1122011218,1,120.42,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1559901606,546170.00
06/07/2019 06:00,2,0.127,ALERT,211.48,295.16,60.022,1559901604,"201051344001025","174011545737251",20.93,13.30,0,293.06,300.27,2.7,0.7,0.000,1320610.2,1320610.2,2886,0,0,0,L,1122011218,1,121.10,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1559901608,546171.00
06/07/2019 06:00,2,0.166,ALERT,211.70,296.06,60.022,1559901604,"201051344001093","174011545737251",18.63,14.30,0,293.66,299.97,3.2,1.1,0.000,1303593.6,1303593.6,2890,0,0,0,L,1122011218,1,121.33,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1559901610,546172.00
06/07/2019 06:00,2,0.129,ALERT,211.48,296.06,60.012,1559901604,"201051344000458","174011545737251",19.94,14.70,0,294.26,302.98,2.6,0.6,0.000,1319194.8,1319194.8,2888,0,0,0,L,1122011218,1,120.65,121.55,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559901612,546173.00
06/07/2019 06:00,2,0.148,ALERT,211.70,296.36,60.028,1559901604,"201051344000890","174011545737251",20.30,14.00,0,294.26,301.17,3.0,1.0,0.000,1318561.0,1318561.0,2892,0,0,0,L,1122011218,1,121.55,120.42,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1559901614,546174.00
06/07/2019 06:00,2,0.102,ALERT,211.25,295.76,60.017,1559901604,"201051344000988","174011545737251",17.08,14.00,0,291.55,302.07,1.8,0.0,0.000,1010936.2,1010936.2,2886,0,0,0,L,1122011218,1,120.20,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1559901615,546175.00
06/07/2019 06:00,2,0.131,ALERT,212.16,296.66,60.022,1559901604,"201051344000582","174011545737251",20.00,13.30,0,294.56,300.57,2.6,0.6,0.000,1296652.6,1296652.6,2885,0,0,0,L,1122011218,1,121.55,121.55,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559901617,546176.00
06/07/2019 06:00,2,0.137,ALERT,211.25,296.36,60.017,1559901604,"201051344000868","174011545737251",19.28,13.70,0,294.56,302.68,2.7,0.6,0.000,1304982.1,1304982.1,2889,0,0,0,L,1122011218,1,120.42,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1559901619,546177.00
06/07/2019 06:00,2,0.133,ALERT,211.70,296.06,60.012,1559901604,"201051344000576","174011545737251",18.94,13.30,0,293.96,302.07,2.6,0.6,0.000,1322346.3,1322346.3,2892,0,0,0,L,1122011218,1,120.65,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1559901621,546178.00
06/07/2019 06:00,2,0.123,ALERT,211.48,295.46,60.012,1559901604,"201051344001158","174011545737251",19.32,13.30,0,293.66,301.47,2.5,0.4,0.000,1299227.0,1299227.0,2883,0,0,0,L,1122011218,1,120.20,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1559901623,546179.00
06/07/2019 06:00,2,0.131,ALERT,211.93,295.46,60.006,1559901604,"201051344000917","174011545737251",18.65,14.70,0,292.46,299.37,2.5,0.5,0.000,1313310.7,1313310.7,2891,0,0,0,L,1122011218,1,121.10,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1559901624,546180.00
06/07/2019 06:00,2,0.164,ALERT,211.93,294.86,60.012,1559901604,"201051344000417","174011545737251",16.56,14.00,0,293.06,299.37,2.8,0.7,0.000,1047028.5,1047028.5,2895,0,0,0,L,1122011218,1,121.10,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1559901626,546181.00
06/07/2019 06:00,2,0.113,ALERT,211.93,295.76,60.012,1559901604,"201051344000685","174011545737251",19.42,13.70,0,293.66,299.97,2.2,0.2,0.000,1319694.4,1319694.4,2893,0,0,0,L,1122011218,1,122.01,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1559901628,546182.00
06/07/2019 06:00,2,0.141,ALERT,211.93,295.16,60.001,1559901604,"201051344000651","174011545737251",19.98,13.00,0,293.06,299.37,2.8,0.8,0.000,1313235.5,1313235.5,2892,0,0,0,L,1122011218,1,121.78,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1559901630,546183.00
06/07/2019 06:00,2,0.133,ALERT,211.03,296.36,60.006,1559901604,"201051344000594","174011545737251",20.32,14.00,0,293.66,302.07,2.8,0.7,0.000,1324596.1,1324596.1,2890,0,0,0,L,1122011218,1,120.42,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1559901632,546184.00
06/07/2019 06:00,2,0.150,ALERT,211.25,295.46,60.012,1559901604,"201051344000469","174011545737251",20.32,13.00,0,293.06,301.77,3.1,1.1,0.000,1304710.2,1304710.2,2890,0,0,0,L,1122011218,1,119.97,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1559901634,546185.00
06/07/2019 06:00,2,0.148,ALERT,211.93,295.76,60.001,1559901604,"201051344000585","174011545737251",19.70,14.00,0,293.36,299.97,3.0,0.9,0.000,1327321.1,1327321.1,2886,0,0,0,L,1122011218,1,120.88,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1559901636,546186.00
06/07/2019 06:00,2,0.121,ALERT,211.93,295.46,60.012,1559901604,"201051344000853","174011545737251",18.85,13.30,0,293.96,302.07,2.4,0.3,0.000,1327875.5,1327875.5,2889,0,0,0,L,1122011218,1,121.10,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1559901638,546187.00
06/07/2019 06:00,2,0.000,ALERT,211.93,295.76,60.006,1559901604,"201051344001145","174011545737251",0.00,13.30,0,293.96,300.87,0.0,0.0,0.000,1328033.3,1328033.3,2895,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559901640,546188.00
06/07/2019 06:00,2,0.145,ALERT,211.93,295.76,59.990,1559901604,"201051344000438","174011545737251",20.04,13.30,0,293.66,300.27,3.0,0.9,0.000,1321418.7,1321418.7,2888,0,0,0,L,1122011218,1,121.55,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1559901641,546189.00
06/07/2019 06:00,2,0.143,ALERT,211.48,295.76,59.996,1559901604,"201051344001135","174011545737251",20.52,13.70,0,293.66,300.57,3.0,0.9,0.000,1308383.8,1308383.8,2890,0,0,0,L,1122011218,1,121.10,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1559901643,546190.00
06/07/2019 06:00,2,0.145,ALERT,211.48,295.76,59.985,1559901604,"201051344000983","174011545737251",19.76,13.70,0,294.26,302.37,2.9,0.9,0.000,1325815.6,1325815.6,2885,0,0,0,L,1122011218,1,120.42,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1559901645,546191.00
06/07/2019 06:00,2,0.137,ALERT,211.93,295.46,59.990,1559901604,"201051344001203","174011545737251",19.22,13.70,0,293.66,301.47,2.7,0.7,0.000,1316225.2,1316225.2,2889,0,0,0,L,1122011218,1,121.78,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1559901647,546192.00
06/07/2019 06:00,2,0.139,ALERT,211.70,296.06,60.033,1559901604,"201051344001230","174011545737251",17.31,13.70,0,293.96,300.27,2.4,0.4,0.000,1311742.2,1311742.2,2903,0,0,0,L,1122011218,1,121.33,120.65,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1559901649,546193.00
06/07/2019 06:00,2,0.133,ALERT,211.48,295.46,59.990,1559901604,"201051344000646","174011545737251",18.49,13.70,0,293.06,299.97,2.5,0.5,0.000,1305564.5,1305564.5,2894,0,0,0,L,1122011218,1,121.55,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1559901651,546194.00
06/07/2019 06:00,2,0.131,ALERT,211.70,295.16,60.022,1559901604,"201051344000867","174011545737251",19.68,14.30,0,293.96,302.37,2.6,0.6,0.000,1302982.4,1302982.4,2888,0,0,0,L,1122011218,1,120.88,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1559901652,546195.00
06/07/2019 06:00,2,0.129,ALERT,211.93,295.16,59.990,1559901604,"201051344000633","174011545737251",19.58,13.30,0,292.46,301.17,2.6,0.6,0.000,1300239.7,1300239.7,2893,0,0,0,L,1122011218,1,120.88,121.78,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559901654,546196.00
06/07/2019 06:00,2,0.152,ALERT,211.48,295.76,60.001,1559901604,"201051344000955","174011545737251",19.58,14.00,0,293.66,299.97,3.1,1.0,0.000,1325989.1,1325989.1,2890,0,0,0,L,1122011218,1,120.88,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1559901656,546197.00
06/07/2019 06:00,2,0.139,ALERT,211.70,294.86,60.001,1559901604,"201051344000648","174011545737251",19.76,13.30,0,293.36,301.77,2.8,0.8,0.000,1314879.7,1314879.7,2885,0,0,0,L,1122011218,1,120.20,122.01,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559901658,546198.00
06/07/2019 06:00,2,0.117,ALERT,211.93,295.16,59.996,1559901604,"201051344000645","174011545737251",20.59,14.00,0,293.96,301.77,2.5,0.4,0.000,1320142.1,1320142.1,2887,0,0,0,L,1122011218,1,120.88,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1559901660,546199.00
06/07/2019 06:00,2,0.135,ALERT,211.48,295.76,59.990,1559901604,"201051344000569","174011545737251",19.78,13.70,0,294.56,302.68,2.7,0.7,0.000,1336688.0,1336688.0,2890,0,0,0,L,1122011218,1,119.97,121.78,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559901662,546200.00
06/07/2019 06:00,2,0.195,ALERT,211.70,294.86,59.980,1559901604,"179051228000119","174011545737251",18.27,15.30,0,292.76,301.47,3.6,1.6,0.000,123211.3,123211.3,2910,0,0,0,L,46974696,1,120.42,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559901664,546201.00
06/07/2019 06:15,2,0.213,ACTIVE,211.03,332.13,60.017,1559902504,"201051344000579","174011545737251",27.00,14.30,0,294.56,342.35,5.9,3.8,0.004,1337100.0,1337100.0,2890,0,0,0,L,1122011218,1,120.20,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902505,546202.00
06/07/2019 06:15,2,0.162,ACTIVE,211.03,332.13,60.028,1559902504,"201051344001025","174011545737251",28.03,13.70,0,293.66,341.15,4.6,2.5,0.000,1320610.6,1320610.6,2888,0,0,0,L,1122011218,1,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902506,546203.00
06/07/2019 06:15,2,0.223,ACTIVE,211.25,331.83,60.033,1559902504,"201051344001093","174011545737251",23.44,14.70,0,293.66,334.54,5.3,3.2,0.000,1303594.0,1303594.0,2892,0,0,0,L,1122011218,1,121.10,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902507,546204.00
06/07/2019 06:15,2,0.189,ACTIVE,211.25,333.03,60.054,1559902504,"201051344000458","174011545737251",25.33,14.70,0,293.96,342.35,4.9,2.8,0.000,1319195.2,1319195.2,2890,0,0,0,L,1122011218,1,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902508,546205.00
06/07/2019 06:15,2,0.186,ACTIVE,211.25,332.43,60.022,1559902504,"201051344000890","174011545737251",27.37,14.70,0,294.56,342.65,5.2,3.1,0.000,1318561.5,1318561.5,2894,0,0,0,L,1122011218,1,121.33,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902509,546206.00
06/07/2019 06:15,2,0.111,ACTIVE,211.03,296.66,60.049,1559902504,"201051344000988","174011545737251",19.72,13.70,0,291.55,297.87,2.2,0.2,0.000,1010936.2,1010936.2,2888,0,0,0,L,1122011218,1,120.20,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902510,546207.00
06/07/2019 06:15,2,0.195,ACTIVE,211.70,333.03,60.022,1559902504,"201051344000582","174011545737251",24.05,13.70,0,294.86,345.36,4.8,2.7,0.000,1296652.9,1296652.9,2887,0,0,0,L,1122011218,1,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902511,546208.00
06/07/2019 06:15,2,0.184,ACTIVE,211.25,333.63,60.022,1559902504,"201051344000868","174011545737251",26.24,14.00,0,294.56,342.95,4.9,2.8,0.000,1304982.4,1304982.4,2891,0,0,0,L,1122011218,1,120.42,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902512,546209.00
06/07/2019 06:15,2,0.199,ACTIVE,211.70,334.54,60.006,1559902504,"201051344000576","174011545737251",24.13,14.00,0,293.96,345.36,4.9,2.8,0.000,1322346.6,1322346.6,2894,0,0,0,L,1122011218,1,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902513,546210.00
06/07/2019 06:15,2,0.182,ACTIVE,211.48,333.63,60.017,1559902504,"201051344001158","174011545737251",23.78,13.70,0,293.36,345.06,4.4,2.3,0.000,1299227.3,1299227.3,2885,0,0,0,L,1122011218,1,120.42,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902514,546211.00
06/07/2019 06:15,2,0.189,ACTIVE,211.48,334.54,60.006,1559902504,"201051344000917","174011545737251",23.66,14.70,0,292.46,336.34,4.6,2.5,0.000,1313310.9,1313310.9,2893,0,0,0,L,1122011218,1,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902515,546212.00
06/07/2019 06:15,2,0.213,ACTIVE,211.25,295.76,60.012,1559902504,"201051344000417","174011545737251",18.03,14.00,0,293.06,296.96,3.9,1.9,0.000,1047028.8,1047028.8,2897,0,0,0,L,1122011218,1,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902516,546213.00
06/07/2019 06:15,2,0.184,ACTIVE,211.70,333.93,60.006,1559902504,"201051344000685","174011545737251",23.54,14.00,0,293.66,347.16,4.4,2.3,0.004,1319694.7,1319694.7,2895,0,0,0,L,1122011218,1,122.01,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902516,546214.00
06/07/2019 06:15,2,0.199,ACTIVE,211.48,333.33,59.990,1559902504,"201051344000651","174011545737251",24.69,13.30,0,293.36,346.26,5.0,2.9,0.000,1313235.9,1313235.9,2894,0,0,0,L,1122011218,1,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902517,546215.00
06/07/2019 06:15,2,0.170,ACTIVE,211.03,333.33,60.017,1559902504,"201051344000594","174011545737251",27.69,14.70,0,293.36,341.45,4.8,2.7,0.004,1324596.5,1324596.5,2892,0,0,0,L,1122011218,1,120.65,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902518,546216.00
06/07/2019 06:15,2,0.215,ACTIVE,211.48,333.63,60.012,1559902504,"201051344000469","174011545737251",25.09,13.30,0,292.76,345.66,5.5,3.3,0.004,1304710.7,1304710.7,2892,0,0,0,L,1122011218,1,120.20,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902519,546217.00
06/07/2019 06:15,2,0.188,ACTIVE,211.25,333.03,60.022,1559902504,"201051344000585","174011545737251",27.15,14.30,0,293.36,342.95,5.2,3.1,0.004,1327321.5,1327321.5,2888,0,0,0,L,1122011218,1,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902520,546218.00
06/07/2019 06:15,2,0.180,ACTIVE,211.70,335.14,60.006,1559902504,"201051344000853","174011545737251",25.52,13.70,0,293.66,346.86,4.7,2.6,0.004,1327875.8,1327875.8,2891,0,0,0,L,1122011218,1,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902521,546219.00
06/07/2019 06:15,2,0.178,ALERT,211.48,333.03,60.006,1559902504,"201051344001145","174011545737251",23.44,13.70,0,294.26,343.55,4.2,2.2,0.000,1328033.5,1328033.5,2897,0,0,0,L,1122011218,1,121.33,120.88,0200,13,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559902523,546220.00
06/07/2019 06:15,2,0.209,ACTIVE,211.25,332.73,60.012,1559902504,"201051344000438","174011545737251",24.65,14.00,0,293.96,346.56,5.2,3.1,0.004,1321419.1,1321419.1,2890,0,0,0,L,1122011218,1,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902524,546221.00
06/07/2019 06:15,2,0.201,ACTIVE,211.03,332.13,60.012,1559902504,"201051344001135","174011545737251",24.63,14.00,0,293.96,343.25,5.0,2.9,0.009,1308384.2,1308384.2,2892,0,0,0,L,1122011218,1,121.10,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902525,546222.00
06/07/2019 06:15,2,0.205,ACTIVE,211.25,333.03,60.012,1559902504,"201051344000983","174011545737251",24.81,14.30,0,294.26,341.45,5.2,3.1,0.004,1325816.0,1325816.0,2887,0,0,0,L,1122011218,1,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902526,546223.00
06/07/2019 06:15,2,0.172,ACTIVE,211.25,332.73,60.001,1559902504,"201051344001203","174011545737251",26.84,14.00,0,293.66,344.45,4.7,2.6,0.004,1316225.6,1316225.6,2891,0,0,0,L,1122011218,1,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902527,546224.00
06/07/2019 06:15,2,0.191,ACTIVE,211.25,332.13,60.001,1559902504,"201051344001230","174011545737251",23.42,13.70,0,293.66,340.85,4.5,2.5,0.000,1311742.5,1311742.5,2905,0,0,0,L,1122011218,1,121.33,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902528,546225.00
06/07/2019 06:15,2,0.197,ACTIVE,211.03,332.73,60.006,1559902504,"201051344000646","174011545737251",24.93,14.00,0,293.06,345.06,5.0,2.9,0.000,1305564.8,1305564.8,2896,0,0,0,L,1122011218,1,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902529,546226.00
06/07/2019 06:15,2,0.193,ACTIVE,211.48,333.03,60.012,1559902504,"201051344000867","174011545737251",24.25,14.70,0,293.36,346.26,4.8,2.7,0.004,1302982.7,1302982.7,2890,0,0,0,L,1122011218,1,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902530,546227.00
06/07/2019 06:15,2,0.195,ACTIVE,211.93,335.14,60.001,1559902504,"201051344000633","174011545737251",25.19,14.00,0,291.85,347.16,5.0,2.9,0.004,1300240.0,1300240.0,2895,0,0,0,L,1122011218,1,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902531,546228.00
06/07/2019 06:15,2,0.221,ACTIVE,211.03,332.73,60.001,1559902504,"201051344000955","174011545737251",24.61,14.30,0,293.96,343.85,5.5,3.4,0.000,1325989.5,1325989.5,2892,0,0,0,L,1122011218,1,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902532,546229.00
06/07/2019 06:15,2,0.178,ACTIVE,211.48,333.03,60.001,1559902504,"201051344000648","174011545737251",27.53,13.70,0,292.76,342.35,5.0,2.9,0.000,1314880.0,1314880.0,2887,0,0,0,L,1122011218,1,120.20,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902533,546230.00
06/07/2019 06:15,2,0.148,ACTIVE,211.70,333.33,59.964,1559902504,"201051344000645","174011545737251",28.05,14.70,0,293.66,341.75,4.3,2.2,0.004,1320142.3,1320142.3,2889,0,0,0,L,1122011218,1,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902535,546231.00
06/07/2019 06:15,2,0.186,ACTIVE,211.48,333.63,60.006,1559902504,"201051344000569","174011545737251",26.70,14.00,0,294.26,345.96,5.0,2.9,0.004,1336688.3,1336688.3,2892,0,0,0,L,1122011218,1,120.20,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902535,546232.00
06/07/2019 06:15,2,0.230,ACTIVE,211.48,333.63,59.996,1559902504,"179051228000119","174011545737251",27.39,15.50,0,291.55,335.14,6.4,4.3,0.000,123212.0,123212.0,2912,0,0,0,L,46974696,1,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559902536,546233.00
06/07/2019 06:30,2,0.307,ALERT,211.70,333.03,60.001,1559903404,"201051344000579","174011545737251",28.27,15.30,0,295.46,336.94,8.8,6.6,0.031,1337101.2,1337101.2,2891,0,0,0,L,1122011218,1,120.88,121.33,0002,11,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903406,546234.00
06/07/2019 06:30,2,0.268,ALERT,212.38,332.73,60.012,1559903404,"201051344001025","174011545737251",28.71,15.00,0,293.66,336.94,7.8,5.6,0.027,1320611.5,1320611.5,2889,0,0,0,L,1122011218,1,121.33,121.55,0002,12,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903408,546235.00
06/07/2019 06:30,2,0.283,ALERT,212.38,333.63,60.022,1559903404,"201051344001093","174011545737251",29.04,15.50,0,293.96,337.84,8.4,6.2,0.022,1303595.1,1303595.1,2893,0,0,0,L,1122011218,1,121.55,121.33,0002,14,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903410,546236.00
06/07/2019 06:30,2,0.273,ALERT,211.70,332.43,59.969,1559903404,"201051344000458","174011545737251",28.17,15.50,0,294.56,336.94,7.9,5.7,0.027,1319196.2,1319196.2,2891,0,0,0,L,1122011218,1,121.10,121.55,0002,12,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903412,546237.00
06/07/2019 06:30,2,0.295,ALERT,212.16,333.03,60.028,1559903404,"201051344000890","174011545737251",28.19,15.30,0,294.26,336.94,8.5,6.2,0.027,1318562.5,1318562.5,2895,0,0,0,L,1122011218,1,121.78,120.88,0002,15,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903413,546238.00
06/07/2019 06:30,2,0.260,ACTIVE,211.70,334.24,59.996,1559903404,"201051344000988","174011545737251",17.95,15.00,0,292.46,336.64,4.8,2.7,0.018,1010936.4,1010936.4,2889,0,0,0,L,1122011218,1,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903414,546239.00
06/07/2019 06:30,2,0.273,ALERT,212.83,333.93,60.033,1559903404,"201051344000582","174011545737251",27.55,14.70,0,294.86,337.24,7.6,5.4,0.027,1296653.9,1296653.9,2888,0,0,0,L,1122011218,1,121.78,121.78,0002,12,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903416,546240.00
06/07/2019 06:30,2,0.275,ALERT,211.93,333.63,59.969,1559903404,"201051344000868","174011545737251",28.09,15.00,0,295.76,336.94,7.9,5.7,0.027,1304983.4,1304983.4,2892,0,0,0,L,1122011218,1,120.88,122.01,0002,12,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903418,546241.00
06/07/2019 06:30,2,0.266,ALERT,212.16,336.64,59.996,1559903404,"201051344000576","174011545737251",28.86,14.70,0,294.56,338.74,7.8,5.6,0.031,1322347.7,1322347.7,2896,0,0,0,L,1122011218,1,121.10,121.55,0002,12,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903420,546242.00
06/07/2019 06:30,2,0.260,ALERT,211.93,335.44,59.996,1559903404,"201051344001158","174011545737251",28.31,14.70,0,294.26,338.44,7.5,5.3,0.027,1299228.2,1299228.2,2887,0,0,0,L,1122011218,1,120.88,121.55,0002,14,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903423,546243.00
06/07/2019 06:30,2,0.266,ALERT,212.83,336.04,59.990,1559903404,"201051344000917","174011545737251",28.19,15.50,0,293.06,338.44,7.6,5.4,0.027,1313311.9,1313311.9,2895,0,0,0,L,1122011218,1,121.55,121.78,0002,12,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903425,546244.00
06/07/2019 06:30,2,0.320,ALERT,212.61,336.94,59.996,1559903404,"201051344000417","174011545737251",18.39,15.00,0,293.66,347.76,6.0,3.8,0.013,1047029.4,1047029.4,2899,0,0,0,L,1122011218,1,121.33,121.33,0002,12,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903428,546245.00
06/07/2019 06:30,2,0.258,ALERT,212.61,336.34,59.975,1559903404,"201051344000685","174011545737251",28.03,15.00,0,293.66,339.65,7.3,5.2,0.035,1319695.6,1319695.6,2897,0,0,0,L,1122011218,1,122.23,121.33,0002,12,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903430,546246.00
06/07/2019 06:30,2,0.281,ALERT,212.61,335.74,60.001,1559903404,"201051344000651","174011545737251",27.87,14.00,0,293.06,338.44,8.0,5.8,0.031,1313236.9,1313236.9,2896,0,0,0,L,1122011218,1,122.01,121.33,0002,12,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903433,546247.00
06/07/2019 06:30,2,0.281,ALERT,211.70,333.33,60.043,1559903404,"201051344000594","174011545737251",28.47,15.30,0,294.86,338.44,8.1,5.9,0.027,1324597.5,1324597.5,2894,0,0,0,L,1122011218,1,120.88,121.33,0002,12,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903436,546248.00
06/07/2019 06:30,2,0.293,ALERT,212.16,335.74,60.012,1559903404,"201051344000469","174011545737251",28.13,14.30,0,293.66,338.74,8.3,6.1,0.031,1304711.8,1304711.8,2894,0,0,0,L,1122011218,1,120.65,122.01,0002,11,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903438,546249.00
06/07/2019 06:30,2,0.295,ALERT,212.61,335.14,60.043,1559903404,"201051344000585","174011545737251",28.47,15.50,0,293.66,338.14,8.6,6.4,0.031,1327322.7,1327322.7,2890,0,0,0,L,1122011218,1,121.33,121.78,0002,12,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903441,546250.00
06/07/2019 06:30,2,0.277,ALERT,212.38,337.54,60.022,1559903404,"201051344000853","174011545737251",28.37,14.70,0,295.16,339.95,8.0,5.8,0.031,1327876.8,1327876.8,2893,0,0,0,L,1122011218,1,121.55,122.01,0002,14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903443,546251.00
06/07/2019 06:30,2,0.258,ACTIVE,212.83,335.74,60.022,1559903404,"201051344001145","174011545737251",28.61,14.30,0,293.96,339.34,7.5,5.3,0.027,1328034.4,1328034.4,2900,0,0,0,L,1122011218,1,121.78,121.55,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903445,546252.00
06/07/2019 06:30,2,0.285,ALERT,212.61,335.74,60.028,1559903404,"201051344000438","174011545737251",28.69,14.70,0,294.26,339.04,8.3,6.1,0.031,1321420.3,1321420.3,2892,0,0,0,L,1122011218,1,122.01,121.55,0002,14,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903447,546253.00
06/07/2019 06:30,2,0.287,ALERT,212.16,334.54,60.028,1559903404,"201051344001135","174011545737251",28.82,15.00,0,293.96,337.84,8.4,6.2,0.035,1308385.3,1308385.3,2894,0,0,0,L,1122011218,1,121.55,121.33,0002,14,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903450,546254.00
06/07/2019 06:30,2,0.289,ALERT,211.93,334.84,60.022,1559903404,"201051344000983","174011545737251",28.23,15.00,0,295.16,337.54,8.3,6.1,0.031,1325817.1,1325817.1,2889,0,0,0,L,1122011218,1,120.88,121.55,0002,14,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903452,546255.00
06/07/2019 06:30,2,0.281,ALERT,212.61,335.74,60.022,1559903404,"201051344001203","174011545737251",28.27,15.00,0,293.96,339.65,8.1,5.8,0.031,1316226.6,1316226.6,2893,0,0,0,L,1122011218,1,122.23,121.33,0002,12,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903455,546256.00
06/07/2019 06:30,2,0.279,ALERT,212.38,333.03,60.033,1559903404,"201051344001230","174011545737251",28.17,15.00,0,294.26,336.64,8.0,5.8,0.027,1311743.4,1311743.4,2906,0,0,0,L,1122011218,1,121.78,121.10,0002,12,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903457,546257.00
06/07/2019 06:30,2,0.281,ALERT,211.93,334.24,60.038,1559903404,"201051344000646","174011545737251",28.11,15.30,0,293.36,337.24,8.1,5.9,0.031,1305565.9,1305565.9,2897,0,0,0,L,1122011218,1,121.78,121.10,0002,12,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903458,546258.00
06/07/2019 06:30,2,0.275,ALERT,212.16,332.73,60.038,1559903404,"201051344000867","174011545737251",28.57,15.80,0,294.56,336.34,8.0,5.8,0.031,1302983.7,1302983.7,2891,0,0,0,L,1122011218,1,121.33,121.55,0002,13,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903460,546259.00
06/07/2019 06:30,2,0.277,ALERT,212.38,335.74,60.038,1559903404,"201051344000633","174011545737251",29.00,15.00,0,292.16,339.34,8.2,6.0,0.027,1300241.1,1300241.1,2896,0,0,0,L,1122011218,1,121.33,122.01,0002,14,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903462,546260.00
06/07/2019 06:30,2,0.307,ALERT,211.93,333.63,60.033,1559903404,"201051344000955","174011545737251",28.51,15.00,0,293.66,336.34,8.9,6.7,0.035,1325990.8,1325990.8,2893,0,0,0,L,1122011218,1,121.10,121.55,0002,12,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903464,546261.00
06/07/2019 06:30,2,0.283,ALERT,212.16,333.33,60.033,1559903404,"201051344000648","174011545737251",28.51,14.30,0,294.26,337.84,8.2,6.0,0.031,1314881.1,1314881.1,2888,0,0,0,L,1122011218,1,120.65,122.01,0002,12,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903466,546262.00
06/07/2019 06:30,2,0.266,ALERT,212.16,333.63,60.033,1559903404,"201051344000645","174011545737251",28.19,15.30,0,294.56,337.54,7.6,5.4,0.031,1320143.3,1320143.3,2890,0,0,0,L,1122011218,1,121.33,122.01,0002,12,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903467,546263.00
06/07/2019 06:30,2,0.283,ALERT,211.93,333.63,60.049,1559903404,"201051344000569","174011545737251",28.35,15.00,0,295.16,336.94,8.2,6.0,0.035,1336689.4,1336689.4,2893,0,0,0,L,1122011218,1,120.65,122.01,0002,12,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903469,546264.00
06/07/2019 06:30,2,0.320,ALERT,212.16,336.94,60.038,1559903404,"179051228000119","174011545737251",29.22,16.70,0,292.76,340.85,9.6,7.3,0.031,123213.4,123213.4,2913,0,0,0,L,46974696,1,121.10,122.46,0000,13,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559903471,546265.00
06/07/2019 06:45,2,0.438,ACTIVE,211.48,333.33,60.022,1559904304,"201051344000579","174011545737251",28.96,16.00,0,327.92,340.55,12.9,10.5,0.066,1337103.4,1337103.4,2893,0,0,0,L,1122011218,1,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904305,546266.00
06/07/2019 06:45,2,0.406,ACTIVE,211.93,333.63,60.012,1559904304,"201051344001025","174011545737251",28.25,16.00,0,327.92,341.75,11.6,9.3,0.071,1320613.5,1320613.5,2891,0,0,0,L,1122011218,1,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904306,546267.00
06/07/2019 06:45,2,0.416,ACTIVE,212.16,334.84,60.017,1559904304,"201051344001093","174011545737251",28.77,16.30,0,327.62,340.55,12.2,9.8,0.062,1303597.2,1303597.2,2895,0,0,0,L,1122011218,1,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904307,546268.00
06/07/2019 06:45,2,0.410,ACTIVE,211.25,332.73,60.012,1559904304,"201051344000458","174011545737251",28.27,16.30,0,327.02,339.04,11.8,9.4,0.066,1319198.1,1319198.1,2893,0,0,0,L,1122011218,1,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904308,546269.00
06/07/2019 06:45,2,0.430,ACTIVE,211.93,333.93,60.043,1559904304,"201051344000890","174011545737251",27.87,16.00,0,327.62,341.75,12.2,9.8,0.071,1318564.6,1318564.6,2897,0,0,0,L,1122011218,1,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904309,546270.00
