ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2019 06:45,2,0.381,ACTIVE,211.03,333.93,60.022,1559904304,"201051344000988","174011545737251",18.75,16.00,0,325.22,340.25,7.2,5.1,0.035,1010937.5,1010937.5,2890,0,0,0,L,1122011218,1,120.42,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904310,546271.00
06/07/2019 06:45,2,0.404,ACTIVE,212.61,335.14,60.006,1559904304,"201051344000582","174011545737251",27.71,15.30,0,328.82,341.45,11.4,9.1,0.062,1296655.8,1296655.8,2890,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904311,546272.00
06/07/2019 06:45,2,0.402,ACTIVE,211.25,333.93,59.996,1559904304,"201051344000868","174011545737251",28.65,16.00,0,328.22,339.65,11.7,9.4,0.066,1304985.3,1304985.3,2894,0,0,0,L,1122011218,1,120.42,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904312,546273.00
06/07/2019 06:45,2,0.408,ACTIVE,211.70,334.84,60.012,1559904304,"201051344000576","174011545737251",27.59,15.80,0,328.82,340.25,11.4,9.1,0.062,1322349.5,1322349.5,2898,0,0,0,L,1122011218,1,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904313,546274.00
06/07/2019 06:45,2,0.402,ACTIVE,211.03,333.33,59.985,1559904304,"201051344001158","174011545737251",27.87,15.80,0,327.62,339.34,11.4,9.1,0.066,1299230.0,1299230.0,2889,0,0,0,L,1122011218,1,120.20,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904314,546275.00
06/07/2019 06:45,2,0.379,ACTIVE,212.38,335.44,60.006,1559904304,"201051344000917","174011545737251",28.96,16.30,0,327.92,341.45,11.2,8.8,0.062,1313313.7,1313313.7,2897,0,0,0,L,1122011218,1,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904315,546276.00
06/07/2019 06:45,2,0.416,ACTIVE,212.38,333.63,59.975,1559904304,"201051344000417","174011545737251",19.18,16.00,0,328.52,341.45,8.1,5.9,0.040,1047030.7,1047030.7,2901,0,0,0,L,1122011218,1,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904316,546277.00
06/07/2019 06:45,2,0.389,ACTIVE,212.38,335.44,60.012,1559904304,"201051344000685","174011545737251",27.99,15.80,0,328.52,340.85,11.1,8.8,0.071,1319697.3,1319697.3,2899,0,0,0,L,1122011218,1,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904317,546278.00
06/07/2019 06:45,2,0.414,ACTIVE,212.16,334.84,60.001,1559904304,"201051344000651","174011545737251",27.85,15.00,0,329.13,341.45,11.7,9.4,0.066,1313238.8,1313238.8,2898,0,0,0,L,1122011218,1,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904318,546279.00
06/07/2019 06:45,2,0.418,ACTIVE,210.80,333.03,60.006,1559904304,"201051344000594","174011545737251",27.63,15.80,0,327.02,339.95,11.8,9.4,0.066,1324599.5,1324599.5,2896,0,0,0,L,1122011218,1,120.42,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904318,546280.00
06/07/2019 06:45,2,0.430,ACTIVE,211.25,333.63,60.017,1559904304,"201051344000469","174011545737251",27.27,15.50,0,328.52,339.34,11.9,9.6,0.071,1304713.8,1304713.8,2896,0,0,0,L,1122011218,1,120.20,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904319,546281.00
06/07/2019 06:45,2,0.422,ACTIVE,212.38,334.84,60.006,1559904304,"201051344000585","174011545737251",28.78,16.30,0,329.13,341.15,12.4,10.0,0.066,1327324.7,1327324.7,2892,0,0,0,L,1122011218,1,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904320,546282.00
06/07/2019 06:45,2,0.398,ACTIVE,211.70,334.84,60.043,1559904304,"201051344000853","174011545737251",28.75,15.80,0,330.03,341.15,11.6,9.3,0.062,1327878.7,1327878.7,2895,0,0,0,L,1122011218,1,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904321,546283.00
06/07/2019 06:45,2,0.383,ACTIVE,212.38,335.44,60.012,1559904304,"201051344001145","174011545737251",28.49,15.30,0,330.93,340.25,11.1,8.8,0.057,1328036.2,1328036.2,2901,0,0,0,L,1122011218,1,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904322,546284.00
06/07/2019 06:45,2,0.410,ACTIVE,212.16,334.84,60.001,1559904304,"201051344000438","174011545737251",28.92,15.50,0,330.03,342.35,12.1,9.8,0.062,1321422.2,1321422.2,2894,0,0,0,L,1122011218,1,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904323,546285.00
06/07/2019 06:45,2,0.414,ACTIVE,211.93,333.33,59.996,1559904304,"201051344001135","174011545737251",29.10,15.50,0,329.13,341.15,12.2,9.9,0.062,1308387.3,1308387.3,2896,0,0,0,L,1122011218,1,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904324,546286.00
06/07/2019 06:45,2,0.414,ACTIVE,211.25,332.73,59.996,1559904304,"201051344000983","174011545737251",28.92,15.80,0,328.22,338.74,12.2,9.8,0.062,1325819.1,1325819.1,2891,0,0,0,L,1122011218,1,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904325,546287.00
06/07/2019 06:45,2,0.400,ACTIVE,212.16,334.54,60.006,1559904304,"201051344001203","174011545737251",28.47,15.50,0,328.82,342.35,11.6,9.3,0.066,1316228.5,1316228.5,2895,0,0,0,L,1122011218,1,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904326,546288.00
06/07/2019 06:45,2,0.391,ACTIVE,211.93,333.93,60.012,1559904304,"201051344001230","174011545737251",28.39,15.80,0,327.02,340.55,11.2,8.9,0.053,1311745.2,1311745.2,2908,0,0,0,L,1122011218,1,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904327,546289.00
06/07/2019 06:45,2,0.412,ACTIVE,211.70,334.84,59.959,1559904304,"201051344000646","174011545737251",28.19,16.30,0,327.32,339.95,11.8,9.5,0.062,1305567.8,1305567.8,2899,0,0,0,L,1122011218,1,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904328,546290.00
06/07/2019 06:45,2,0.414,ACTIVE,211.48,333.33,60.022,1559904304,"201051344000867","174011545737251",28.07,16.70,0,327.32,339.34,11.8,9.5,0.066,1302985.6,1302985.6,2893,0,0,0,L,1122011218,1,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904329,546291.00
06/07/2019 06:45,2,0.412,ACTIVE,211.70,335.44,60.001,1559904304,"201051344000633","174011545737251",28.01,16.00,0,327.62,342.05,11.7,9.4,0.062,1300243.0,1300243.0,2898,0,0,0,L,1122011218,1,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904330,546292.00
06/07/2019 06:45,2,0.443,ACTIVE,211.70,334.24,60.006,1559904304,"201051344000955","174011545737251",27.49,15.80,0,327.32,340.25,12.4,10.1,0.066,1325992.8,1325992.8,2895,0,0,0,L,1122011218,1,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904331,546293.00
06/07/2019 06:45,2,0.424,ACTIVE,211.48,333.33,60.022,1559904304,"201051344000648","174011545737251",27.12,15.00,0,328.82,339.95,11.7,9.4,0.066,1314883.0,1314883.0,2890,0,0,0,L,1122011218,1,120.20,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904332,546294.00
06/07/2019 06:45,2,0.412,ACTIVE,211.70,333.93,60.001,1559904304,"201051344000645","174011545737251",27.08,16.00,0,328.52,339.95,11.3,9.0,0.062,1320145.1,1320145.1,2892,0,0,0,L,1122011218,1,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904333,546295.00
06/07/2019 06:45,2,0.420,ACTIVE,211.25,333.63,60.001,1559904304,"201051344000569","174011545737251",27.77,15.80,0,327.02,339.04,11.9,9.5,0.066,1336691.4,1336691.4,2895,0,0,0,L,1122011218,1,120.20,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904335,546296.00
06/07/2019 06:45,2,0.459,ACTIVE,211.48,336.94,59.996,1559904304,"179051228000119","174011545737251",28.31,17.80,0,328.82,343.85,13.2,10.8,0.066,123215.6,123215.6,2915,0,0,0,L,46974696,1,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559904335,546297.00
06/07/2019 07:00,2,0.527,ACTIVE,211.70,334.24,60.017,1559905204,"201051344000579","174011545737251",28.51,17.50,0,327.62,341.15,15.3,12.8,0.084,1337106.2,1337106.2,2894,0,0,0,L,1122011218,1,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905206,546298.00
06/07/2019 07:00,2,0.494,ACTIVE,212.16,333.63,60.022,1559905204,"201051344001025","174011545737251",27.81,17.00,0,327.62,341.45,13.9,11.5,0.084,1320616.1,1320616.1,2892,0,0,0,L,1122011218,1,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905207,546299.00
06/07/2019 07:00,2,0.496,ACTIVE,212.16,335.14,60.022,1559905204,"201051344001093","174011545737251",28.45,17.30,0,327.92,341.45,14.3,11.9,0.084,1303599.9,1303599.9,2896,0,0,0,L,1122011218,1,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905208,546300.00
06/07/2019 07:00,2,0.496,ACTIVE,211.70,334.24,60.028,1559905204,"201051344000458","174011545737251",28.13,17.30,0,326.72,341.75,14.2,11.7,0.088,1319200.7,1319200.7,2894,0,0,0,L,1122011218,1,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905208,546301.00
06/07/2019 07:00,2,0.502,ACTIVE,212.16,334.24,60.028,1559905204,"201051344000890","174011545737251",28.17,17.00,0,327.32,341.75,14.3,11.9,0.084,1318567.3,1318567.3,2898,0,0,0,L,1122011218,1,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905209,546302.00
06/07/2019 07:00,2,0.467,ACTIVE,211.48,334.84,60.033,1559905204,"201051344000988","174011545737251",18.79,17.00,0,326.12,340.55,8.9,6.7,0.062,1010938.9,1010938.9,2891,0,0,0,L,1122011218,1,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905210,546303.00
06/07/2019 07:00,2,0.479,ACTIVE,212.61,335.14,60.038,1559905204,"201051344000582","174011545737251",27.97,16.00,0,328.82,341.75,13.6,11.2,0.084,1296658.3,1296658.3,2891,0,0,0,L,1122011218,1,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905211,546304.00
06/07/2019 07:00,2,0.488,ACTIVE,211.70,334.54,60.043,1559905204,"201051344000868","174011545737251",28.82,17.00,0,326.42,341.75,14.3,11.8,0.084,1304988.0,1304988.0,2895,0,0,0,L,1122011218,1,120.42,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905212,546305.00
06/07/2019 07:00,2,0.473,ACTIVE,212.16,335.74,60.054,1559905204,"201051344000576","174011545737251",28.96,16.70,0,327.62,342.65,13.9,11.5,0.088,1322352.1,1322352.1,2899,0,0,0,L,1122011218,1,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905213,546306.00
06/07/2019 07:00,2,0.506,ACTIVE,211.70,334.54,60.054,1559905204,"201051344001158","174011545737251",25.19,17.00,0,326.42,341.45,12.9,10.5,0.088,1299232.6,1299232.6,2890,0,0,0,L,1122011218,1,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905215,546307.00
06/07/2019 07:00,2,0.475,ACTIVE,212.16,334.84,60.075,1559905204,"201051344000917","174011545737251",28.19,17.50,0,327.92,341.75,13.6,11.2,0.084,1313316.2,1313316.2,2898,0,0,0,L,1122011218,1,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905216,546308.00
06/07/2019 07:00,2,0.502,ACTIVE,212.16,333.93,60.049,1559905204,"201051344000417","174011545737251",18.83,17.00,0,327.32,340.25,9.6,7.3,0.053,1047032.3,1047032.3,2902,0,0,0,L,1122011218,1,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905217,546309.00
06/07/2019 07:00,2,0.453,ACTIVE,212.38,335.74,60.028,1559905204,"201051344000685","174011545737251",29.04,17.00,0,327.62,342.35,13.3,10.9,0.084,1319699.8,1319699.8,2900,0,0,0,L,1122011218,1,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905218,546310.00
06/07/2019 07:00,2,0.504,ACTIVE,212.16,335.44,60.043,1559905204,"201051344000651","174011545737251",26.82,16.00,0,328.22,341.75,13.7,11.3,0.084,1313241.5,1313241.5,2899,0,0,0,L,1122011218,1,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905219,546311.00
06/07/2019 07:00,2,0.521,ACTIVE,211.25,334.24,60.043,1559905204,"201051344000594","174011545737251",24.95,17.00,0,325.52,340.25,13.2,10.8,0.088,1324602.0,1324602.0,2897,0,0,0,L,1122011218,1,120.42,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905220,546312.00
06/07/2019 07:00,2,0.504,ACTIVE,211.70,335.14,60.038,1559905204,"201051344000469","174011545737251",28.19,16.30,0,326.12,341.45,14.4,12.0,0.093,1304716.5,1304716.5,2897,0,0,0,L,1122011218,1,120.20,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905221,546313.00
06/07/2019 07:00,2,0.494,ACTIVE,212.38,335.44,60.054,1559905204,"201051344000585","174011545737251",29.34,17.50,0,327.62,342.35,14.7,12.2,0.084,1327327.5,1327327.5,2893,0,0,0,L,1122011218,1,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905222,546314.00
06/07/2019 07:00,2,0.475,ACTIVE,212.38,335.14,60.043,1559905204,"201051344000853","174011545737251",29.30,17.30,0,328.52,342.95,14.1,11.7,0.084,1327881.3,1327881.3,2896,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905223,546315.00
06/07/2019 07:00,2,0.461,ACTIVE,212.38,335.44,60.033,1559905204,"201051344001145","174011545737251",28.65,16.30,0,328.22,342.35,13.4,11.0,0.075,1328038.7,1328038.7,2902,0,0,0,L,1122011218,1,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905224,546316.00
06/07/2019 07:00,2,0.494,ACTIVE,212.16,335.14,60.033,1559905204,"201051344000438","174011545737251",28.47,16.70,0,328.82,342.65,14.3,11.9,0.084,1321425.0,1321425.0,2895,0,0,0,L,1122011218,1,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905225,546317.00
06/07/2019 07:00,2,0.512,ACTIVE,211.70,334.24,60.033,1559905204,"201051344001135","174011545737251",27.31,16.70,0,328.22,341.15,14.2,11.8,0.084,1308390.0,1308390.0,2897,0,0,0,L,1122011218,1,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905226,546318.00
06/07/2019 07:00,2,0.518,ACTIVE,211.70,334.24,60.075,1559905204,"201051344000983","174011545737251",27.06,17.50,0,326.42,340.85,14.2,11.8,0.088,1325821.8,1325821.8,2892,0,0,0,L,1122011218,1,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905226,546319.00
06/07/2019 07:00,2,0.479,ACTIVE,212.16,334.24,60.049,1559905204,"201051344001203","174011545737251",29.08,16.70,0,327.02,342.95,14.1,11.7,0.088,1316231.1,1316231.1,2896,0,0,0,L,1122011218,1,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905227,546320.00
06/07/2019 07:00,2,0.486,ACTIVE,211.93,335.74,60.049,1559905204,"201051344001230","174011545737251",27.55,16.70,0,326.12,341.15,13.6,11.2,0.084,1311747.8,1311747.8,2910,0,0,0,L,1122011218,1,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905229,546321.00
06/07/2019 07:00,2,0.488,ACTIVE,211.70,336.94,60.033,1559905204,"201051344000646","174011545737251",28.41,17.50,0,326.42,341.15,14.1,11.7,0.084,1305570.5,1305570.5,2901,0,0,0,L,1122011218,1,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905231,546322.00
06/07/2019 07:00,2,0.482,ACTIVE,211.70,334.24,60.038,1559905204,"201051344000867","174011545737251",29.16,17.50,0,326.12,341.15,14.2,11.8,0.084,1302988.3,1302988.3,2894,0,0,0,L,1122011218,1,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905231,546323.00
06/07/2019 07:00,2,0.490,ACTIVE,212.16,336.64,60.043,1559905204,"201051344000633","174011545737251",28.67,17.00,0,327.32,342.65,14.2,11.8,0.075,1300245.6,1300245.6,2899,0,0,0,L,1122011218,1,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905233,546324.00
06/07/2019 07:00,2,0.535,ACTIVE,211.70,334.54,60.038,1559905204,"201051344000955","174011545737251",25.68,17.00,0,326.12,341.15,14.0,11.6,0.088,1325995.5,1325995.5,2896,0,0,0,L,1122011218,1,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905234,546325.00
06/07/2019 07:00,2,0.494,ACTIVE,211.93,335.14,60.043,1559905204,"201051344000648","174011545737251",28.45,16.00,0,326.72,341.75,14.2,11.8,0.088,1314885.7,1314885.7,2891,0,0,0,L,1122011218,1,120.20,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905235,546326.00
06/07/2019 07:00,2,0.484,ACTIVE,212.16,335.44,60.043,1559905204,"201051344000645","174011545737251",28.27,17.30,0,327.62,342.35,13.9,11.5,0.093,1320147.7,1320147.7,2893,0,0,0,L,1122011218,1,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905236,546327.00
06/07/2019 07:00,2,0.498,ACTIVE,211.70,334.54,60.043,1559905204,"201051344000569","174011545737251",28.29,17.00,0,327.02,341.15,14.3,11.9,0.093,1336694.1,1336694.1,2896,0,0,0,L,1122011218,1,120.20,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905237,546328.00
06/07/2019 07:00,2,0.520,ACTIVE,212.16,337.84,60.049,1559905204,"179051228000119","174011545737251",29.34,19.00,0,327.92,344.45,15.4,13.0,0.084,123218.6,123218.6,2916,0,0,0,L,46974696,1,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559905237,546329.00
06/07/2019 07:15,2,0.611,ACTIVE,211.48,336.94,60.012,1559906104,"201051344000579","174011545737251",28.75,18.70,0,326.72,343.55,17.8,15.3,0.115,1337109.7,1337109.7,2896,0,0,0,L,1122011218,1,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906106,546330.00
06/07/2019 07:15,2,0.574,ACTIVE,211.70,335.74,60.006,1559906104,"201051344001025","174011545737251",28.71,17.80,0,324.62,342.95,16.7,14.2,0.115,1320619.3,1320619.3,2894,0,0,0,L,1122011218,1,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906107,546331.00
06/07/2019 07:15,2,0.576,ACTIVE,211.93,337.24,59.969,1559906104,"201051344001093","174011545737251",28.90,18.00,0,327.02,342.95,16.9,14.4,0.106,1303603.1,1303603.1,2898,0,0,0,L,1122011218,1,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906109,546332.00
06/07/2019 07:15,2,0.568,ACTIVE,211.48,335.74,59.985,1559906104,"201051344000458","174011545737251",29.02,18.30,0,327.02,342.65,16.8,14.3,0.115,1319204.0,1319204.0,2896,0,0,0,L,1122011218,1,120.65,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906110,546333.00
06/07/2019 07:15,2,0.584,ACTIVE,211.70,336.34,60.001,1559906104,"201051344000890","174011545737251",28.78,17.80,0,325.82,343.55,17.1,14.6,0.110,1318570.7,1318570.7,2900,0,0,0,L,1122011218,1,121.55,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906112,546334.00
06/07/2019 07:15,2,0.570,ACTIVE,211.48,336.94,59.996,1559906104,"201051344000988","174011545737251",18.43,17.80,0,325.82,342.05,10.6,8.3,0.071,1010940.8,1010940.8,2893,0,0,0,L,1122011218,1,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906114,546335.00
06/07/2019 07:15,2,0.557,ACTIVE,212.16,336.94,59.990,1559906104,"201051344000582","174011545737251",28.57,17.30,0,326.72,343.85,16.1,13.6,0.106,1296661.4,1296661.4,2893,0,0,0,L,1122011218,1,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906115,546336.00
06/07/2019 07:15,2,0.590,ACTIVE,211.48,336.94,59.990,1559906104,"201051344000868","174011545737251",28.43,17.50,0,326.42,343.55,17.0,14.5,0.110,1304991.3,1304991.3,2897,0,0,0,L,1122011218,1,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906117,546337.00
06/07/2019 07:15,2,0.562,ACTIVE,212.16,336.04,59.996,1559906104,"201051344000576","174011545737251",28.98,17.50,0,327.02,343.85,16.6,14.0,0.110,1322355.3,1322355.3,2900,0,0,0,L,1122011218,1,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906118,546338.00
06/07/2019 07:15,2,0.570,ACTIVE,211.70,335.14,59.953,1559906104,"201051344001158","174011545737251",28.51,18.00,0,327.02,342.65,16.5,14.0,0.115,1299235.7,1299235.7,2891,0,0,0,L,1122011218,1,120.42,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906118,546339.00
06/07/2019 07:15,2,0.553,ACTIVE,211.93,336.04,59.990,1559906104,"201051344000917","174011545737251",28.69,18.30,0,326.42,342.95,16.1,13.6,0.102,1313319.3,1313319.3,2899,0,0,0,L,1122011218,1,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906119,546340.00
06/07/2019 07:15,2,0.598,ACTIVE,211.93,333.93,59.996,1559906104,"201051344000417","174011545737251",18.39,17.80,0,327.02,339.95,11.2,8.9,0.066,1047034.3,1047034.3,2903,0,0,0,L,1122011218,1,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906120,546341.00
06/07/2019 07:15,2,0.545,ACTIVE,211.93,336.04,59.980,1559906104,"201051344000685","174011545737251",28.59,17.80,0,327.92,344.76,15.8,13.3,0.110,1319702.8,1319702.8,2901,0,0,0,L,1122011218,1,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906121,546342.00
06/07/2019 07:15,2,0.566,ACTIVE,212.16,335.74,59.985,1559906104,"201051344000651","174011545737251",28.71,17.00,0,328.52,343.55,16.5,14.0,0.110,1313244.6,1313244.6,2900,0,0,0,L,1122011218,1,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906122,546343.00
06/07/2019 07:15,2,0.578,ACTIVE,211.48,334.84,59.996,1559906104,"201051344000594","174011545737251",28.96,18.00,0,325.22,341.75,17.0,14.5,0.115,1324605.3,1324605.3,2898,0,0,0,L,1122011218,1,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906123,546344.00
06/07/2019 07:15,2,0.588,ACTIVE,211.70,335.44,60.001,1559906104,"201051344000469","174011545737251",28.21,17.80,0,326.42,342.35,16.8,14.3,0.119,1304719.8,1304719.8,2898,0,0,0,L,1122011218,1,120.20,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906124,546345.00
06/07/2019 07:15,2,0.590,ACTIVE,211.93,335.74,59.990,1559906104,"201051344000585","174011545737251",28.82,18.70,0,327.32,344.15,17.3,14.8,0.115,1327330.9,1327330.9,2894,0,0,0,L,1122011218,1,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906125,546346.00
06/07/2019 07:15,2,0.582,ACTIVE,212.38,336.94,59.980,1559906104,"201051344000853","174011545737251",27.95,18.00,0,328.22,345.36,16.5,14.0,0.106,1327884.5,1327884.5,2897,0,0,0,L,1122011218,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906126,546347.00
06/07/2019 07:15,2,0.551,ACTIVE,211.93,335.14,60.012,1559906104,"201051344001145","174011545737251",28.71,17.50,0,328.22,343.85,16.0,13.6,0.106,1328041.8,1328041.8,2903,0,0,0,L,1122011218,1,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906127,546348.00
06/07/2019 07:15,2,0.564,ACTIVE,211.93,334.84,59.985,1559906104,"201051344000438","174011545737251",29.26,17.50,0,327.92,343.25,16.8,14.3,0.106,1321428.2,1321428.2,2896,0,0,0,L,1122011218,1,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906128,546349.00
06/07/2019 07:15,2,0.580,ACTIVE,211.48,334.24,59.985,1559906104,"201051344001135","174011545737251",29.04,17.80,0,327.62,342.35,17.1,14.6,0.110,1308393.4,1308393.4,2898,0,0,0,L,1122011218,1,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906129,546350.00
06/07/2019 07:15,2,0.576,ACTIVE,211.70,334.24,59.985,1559906104,"201051344000983","174011545737251",29.38,18.30,0,327.02,342.05,17.1,14.6,0.115,1325825.1,1325825.1,2893,0,0,0,L,1122011218,1,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906130,546351.00
06/07/2019 07:15,2,0.570,ACTIVE,211.93,335.14,59.996,1559906104,"201051344001203","174011545737251",28.88,17.50,0,327.32,344.15,16.7,14.2,0.110,1316234.4,1316234.4,2897,0,0,0,L,1122011218,1,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906131,546352.00
06/07/2019 07:15,2,0.568,ACTIVE,211.70,334.54,60.028,1559906104,"201051344001230","174011545737251",28.15,17.50,0,327.32,341.45,16.2,13.8,0.106,1311750.9,1311750.9,2911,0,0,0,L,1122011218,1,121.33,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906131,546353.00
06/07/2019 07:15,2,0.574,ACTIVE,211.48,334.54,59.996,1559906104,"201051344000646","174011545737251",27.97,18.70,0,327.62,343.25,16.3,13.8,0.110,1305573.7,1305573.7,2902,0,0,0,L,1122011218,1,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906133,546354.00
06/07/2019 07:15,2,0.584,ACTIVE,211.70,334.84,59.996,1559906104,"201051344000867","174011545737251",28.65,18.30,0,327.32,342.95,17.0,14.5,0.110,1302991.6,1302991.6,2896,0,0,0,L,1122011218,1,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906135,546355.00
06/07/2019 07:15,2,0.561,ACTIVE,212.16,338.44,60.022,1559906104,"201051344000633","174011545737251",29.56,17.80,0,326.12,345.06,16.8,14.3,0.110,1300248.9,1300248.9,2901,0,0,0,L,1122011218,1,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906137,546356.00
06/07/2019 07:15,2,0.596,ACTIVE,211.48,336.34,60.001,1559906104,"201051344000955","174011545737251",28.57,17.80,0,326.12,342.65,17.2,14.7,0.115,1325998.9,1325998.9,2898,0,0,0,L,1122011218,1,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906138,546357.00
06/07/2019 07:15,2,0.584,ACTIVE,211.70,336.94,60.001,1559906104,"201051344000648","174011545737251",28.65,17.00,0,327.92,343.85,17.0,14.5,0.115,1314889.0,1314889.0,2893,0,0,0,L,1122011218,1,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906140,546358.00
06/07/2019 07:15,2,0.574,ACTIVE,211.93,337.54,60.033,1559906104,"201051344000645","174011545737251",28.39,17.80,0,327.92,344.15,16.5,14.0,0.110,1320150.9,1320150.9,2895,0,0,0,L,1122011218,1,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906141,546359.00
06/07/2019 07:15,2,0.570,ACTIVE,211.70,335.14,60.006,1559906104,"201051344000569","174011545737251",29.20,18.00,0,328.22,342.35,16.9,14.4,0.110,1336697.3,1336697.3,2897,0,0,0,L,1122011218,1,120.20,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906142,546360.00
06/07/2019 07:15,2,0.629,ACTIVE,211.93,339.04,60.001,1559906104,"179051228000119","174011545737251",28.78,19.80,0,328.52,346.26,18.4,15.8,0.110,123222.2,123222.2,2917,0,0,0,L,46974696,1,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559906143,546361.00
06/07/2019 07:30,2,0.633,ACTIVE,211.48,335.74,60.012,1559907004,"201051344000579","174011545737251",29.22,19.50,0,327.62,344.15,18.8,16.2,0.128,1337113.7,1337113.7,2897,0,0,0,L,1122011218,1,120.42,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907006,546362.00
06/07/2019 07:30,2,0.609,ACTIVE,211.70,334.54,60.033,1559907004,"201051344001025","174011545737251",28.94,19.00,0,327.62,344.45,17.9,15.4,0.119,1320623.0,1320623.0,2895,0,0,0,L,1122011218,1,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907007,546363.00
06/07/2019 07:30,2,0.645,ACTIVE,211.93,336.04,60.012,1559907004,"201051344001093","174011545737251",29.20,19.00,0,327.62,345.06,19.1,16.5,0.128,1303606.9,1303606.9,2899,0,0,0,L,1122011218,1,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907008,546364.00
06/07/2019 07:30,2,0.596,ACTIVE,211.25,334.54,60.012,1559907004,"201051344000458","174011545737251",28.77,19.80,0,328.52,343.55,17.4,14.9,0.124,1319207.7,1319207.7,2897,0,0,0,L,1122011218,1,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907009,546365.00
06/07/2019 07:30,2,0.646,ACTIVE,211.70,335.14,60.022,1559907004,"201051344000890","174011545737251",28.55,18.70,0,327.62,344.45,18.8,16.2,0.128,1318574.5,1318574.5,2901,0,0,0,L,1122011218,1,121.55,120.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907010,546366.00
06/07/2019 07:30,2,0.600,ACTIVE,211.25,334.84,60.012,1559907004,"201051344000988","174011545737251",18.65,19.00,0,327.02,342.35,11.4,9.0,0.088,1010943.0,1010943.0,2894,0,0,0,L,1122011218,1,120.20,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907011,546367.00
06/07/2019 07:30,2,0.598,ACTIVE,212.16,336.04,60.017,1559907004,"201051344000582","174011545737251",28.59,18.00,0,327.32,344.76,17.4,14.8,0.124,1296664.9,1296664.9,2894,0,0,0,L,1122011218,1,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907012,546368.00
06/07/2019 07:30,2,0.627,ACTIVE,211.25,335.14,60.033,1559907004,"201051344000868","174011545737251",28.53,18.00,0,327.32,344.45,18.1,15.5,0.124,1304995.0,1304995.0,2898,0,0,0,L,1122011218,1,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907012,546369.00
06/07/2019 07:30,2,0.590,ACTIVE,211.70,336.64,60.012,1559907004,"201051344000576","174011545737251",28.98,18.00,0,328.22,344.76,17.3,14.8,0.119,1322358.9,1322358.9,2901,0,0,0,L,1122011218,1,120.42,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907013,546370.00
06/07/2019 07:30,2,0.600,ACTIVE,211.48,335.44,60.001,1559907004,"201051344001158","174011545737251",28.59,19.00,0,326.42,345.36,17.4,14.9,0.124,1299239.3,1299239.3,2892,0,0,0,L,1122011218,1,120.42,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907014,546371.00
06/07/2019 07:30,2,0.592,ACTIVE,211.93,336.34,60.006,1559907004,"201051344000917","174011545737251",28.27,19.30,0,326.72,345.06,17.0,14.5,0.115,1313322.8,1313322.8,2900,0,0,0,L,1122011218,1,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907015,546372.00
06/07/2019 07:30,2,0.645,ACTIVE,211.93,334.54,60.006,1559907004,"201051344000417","174011545737251",18.73,18.70,0,326.72,340.85,12.2,9.9,0.075,1047036.7,1047036.7,2904,0,0,0,L,1122011218,1,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907016,546373.00
06/07/2019 07:30,2,0.576,ACTIVE,211.93,336.34,60.006,1559907004,"201051344000685","174011545737251",29.16,18.70,0,327.02,344.76,17.1,14.5,0.128,1319706.3,1319706.3,2902,0,0,0,L,1122011218,1,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907017,546374.00
06/07/2019 07:30,2,0.619,ACTIVE,211.93,336.34,60.017,1559907004,"201051344000651","174011545737251",28.35,18.00,0,327.62,345.36,17.8,15.3,0.128,1313248.3,1313248.3,2901,0,0,0,L,1122011218,1,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907018,546375.00
06/07/2019 07:30,2,0.615,ACTIVE,211.25,334.84,60.012,1559907004,"201051344000594","174011545737251",28.90,19.00,0,326.12,343.85,18.0,15.5,0.128,1324609.1,1324609.1,2899,0,0,0,L,1122011218,1,120.42,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907019,546376.00
06/07/2019 07:30,2,0.619,ACTIVE,211.48,336.04,60.049,1559907004,"201051344000469","174011545737251",28.57,18.70,0,325.52,344.45,18.0,15.4,0.124,1304723.5,1304723.5,2899,0,0,0,L,1122011218,1,120.20,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907020,546377.00
06/07/2019 07:30,2,0.631,ACTIVE,211.93,336.64,60.012,1559907004,"201051344000585","174011545737251",28.61,19.50,0,327.02,345.06,18.3,15.8,0.128,1327334.7,1327334.7,2895,0,0,0,L,1122011218,1,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907021,546378.00
06/07/2019 07:30,2,0.592,ACTIVE,212.16,336.64,60.012,1559907004,"201051344000853","174011545737251",29.02,19.30,0,328.52,345.36,17.4,14.9,0.119,1327888.2,1327888.2,2898,0,0,0,L,1122011218,1,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907022,546379.00
06/07/2019 07:30,2,0.592,ACTIVE,211.93,336.04,60.001,1559907004,"201051344001145","174011545737251",28.69,18.00,0,327.92,345.06,17.2,14.7,0.115,1328045.3,1328045.3,2904,0,0,0,L,1122011218,1,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907023,546380.00
06/07/2019 07:30,2,0.629,ACTIVE,211.93,336.64,60.017,1559907004,"201051344000438","174011545737251",29.30,18.70,0,327.02,345.06,18.7,16.1,0.128,1321432.0,1321432.0,2897,0,0,0,L,1122011218,1,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907024,546381.00
06/07/2019 07:30,2,0.648,ACTIVE,211.48,335.14,60.017,1559907004,"201051344001135","174011545737251",28.61,18.70,0,327.02,343.25,18.8,16.2,0.119,1308397.1,1308397.1,2899,0,0,0,L,1122011218,1,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907025,546382.00
06/07/2019 07:30,2,0.617,ACTIVE,211.48,334.84,60.001,1559907004,"201051344000983","174011545737251",28.84,19.50,0,326.42,343.55,18.1,15.5,0.124,1325828.8,1325828.8,2894,0,0,0,L,1122011218,1,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907026,546383.00
06/07/2019 07:30,2,0.645,ACTIVE,211.70,336.04,60.038,1559907004,"201051344001203","174011545737251",28.65,18.30,0,327.62,345.36,18.7,16.2,0.133,1316238.0,1316238.0,2898,0,0,0,L,1122011218,1,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907027,546384.00
06/07/2019 07:30,2,0.633,ACTIVE,211.48,335.14,60.006,1559907004,"201051344001230","174011545737251",28.67,18.30,0,326.12,343.25,18.4,15.8,0.133,1311754.5,1311754.5,2912,0,0,0,L,1122011218,1,121.55,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907028,546385.00
06/07/2019 07:30,2,0.611,ACTIVE,211.25,336.04,60.006,1559907004,"201051344000646","174011545737251",28.94,19.30,0,325.52,343.85,18.0,15.4,0.124,1305577.3,1305577.3,2903,0,0,0,L,1122011218,1,121.33,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907029,546386.00
06/07/2019 07:30,2,0.631,ACTIVE,211.70,334.84,60.017,1559907004,"201051344000867","174011545737251",28.78,19.00,0,327.02,343.55,18.4,15.8,0.124,1302995.3,1302995.3,2897,0,0,0,L,1122011218,1,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907030,546387.00
06/07/2019 07:30,2,0.623,ACTIVE,211.93,337.24,59.996,1559907004,"201051344000633","174011545737251",28.73,18.70,0,327.62,345.96,18.2,15.6,0.133,1300252.6,1300252.6,2902,0,0,0,L,1122011218,1,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907030,546388.00
06/07/2019 07:30,2,0.682,ACTIVE,211.03,335.74,60.017,1559907004,"201051344000955","174011545737251",28.78,18.70,0,327.02,344.15,19.9,17.3,0.141,1326002.8,1326002.8,2899,0,0,0,L,1122011218,1,120.88,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907031,546389.00
06/07/2019 07:30,2,0.609,ACTIVE,211.70,334.84,60.006,1559907004,"201051344000648","174011545737251",29.16,17.80,0,328.52,344.76,18.0,15.5,0.124,1314892.7,1314892.7,2894,0,0,0,L,1122011218,1,120.20,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907033,546390.00
06/07/2019 07:30,2,0.613,ACTIVE,211.93,335.74,60.022,1559907004,"201051344000645","174011545737251",28.53,18.70,0,328.82,345.36,17.7,15.2,0.128,1320154.5,1320154.5,2896,0,0,0,L,1122011218,1,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907034,546391.00
06/07/2019 07:30,2,0.617,ACTIVE,211.48,335.44,60.054,1559907004,"201051344000569","174011545737251",28.59,19.00,0,327.02,344.15,17.9,15.4,0.124,1336701.0,1336701.0,2898,0,0,0,L,1122011218,1,120.20,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907035,546392.00
06/07/2019 07:30,2,0.672,ACTIVE,211.93,338.74,60.006,1559907004,"179051228000119","174011545737251",28.98,20.70,0,327.32,347.76,19.8,17.2,0.128,123226.2,123226.2,2918,0,0,0,L,46974696,1,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907036,546393.00
06/07/2019 07:45,2,0.754,ACTIVE,211.48,336.64,60.028,1559907904,"201051344000579","174011545737251",29.32,20.00,0,327.92,345.96,22.4,19.7,0.159,1337118.1,1337118.1,2898,0,0,0,L,1122011218,1,120.42,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907905,546394.00
06/07/2019 07:45,2,0.750,ACTIVE,211.25,336.04,60.001,1559907904,"201051344001025","174011545737251",29.18,19.80,0,327.32,346.56,22.2,19.5,0.164,1320627.2,1320627.2,2896,0,0,0,L,1122011218,1,120.88,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907906,546395.00
06/07/2019 07:45,2,0.834,ACTIVE,211.48,337.84,60.028,1559907904,"201051344001093","174011545737251",29.24,19.80,0,327.32,349.26,24.7,21.9,0.186,1303611.6,1303611.6,2900,0,0,0,L,1122011218,1,121.10,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907907,546396.00
06/07/2019 07:45,2,0.695,ACTIVE,211.25,335.74,60.049,1559907904,"201051344000458","174011545737251",28.55,20.70,0,326.42,345.06,20.1,17.5,0.155,1319211.6,1319211.6,2898,0,0,0,L,1122011218,1,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907908,546397.00
06/07/2019 07:45,2,0.809,ACTIVE,211.25,336.34,60.033,1559907904,"201051344000890","174011545737251",29.26,19.50,0,326.12,346.56,24.0,21.2,0.172,1318579.0,1318579.0,2902,0,0,0,L,1122011218,1,121.33,119.97,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907909,546398.00
06/07/2019 07:45,2,0.740,ACTIVE,211.48,336.04,60.017,1559907904,"201051344000988","174011545737251",18.77,19.80,0,325.82,342.95,14.1,11.7,0.106,1010945.5,1010945.5,2895,0,0,0,L,1122011218,1,120.20,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907910,546399.00
06/07/2019 07:45,2,0.746,ACTIVE,211.93,337.54,60.059,1559907904,"201051344000582","174011545737251",28.63,19.00,0,327.62,347.76,21.7,19.0,0.159,1296669.0,1296669.0,2895,0,0,0,L,1122011218,1,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907911,546400.00
06/07/2019 07:45,2,0.760,ACTIVE,211.25,336.94,60.028,1559907904,"201051344000868","174011545737251",28.73,19.00,0,326.12,345.36,22.1,19.4,0.159,1304999.3,1304999.3,2899,0,0,0,L,1122011218,1,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907912,546401.00
06/07/2019 07:45,2,0.707,ACTIVE,211.93,337.54,60.033,1559907904,"201051344000576","174011545737251",29.06,19.00,0,327.62,347.46,20.8,18.2,0.150,1322362.9,1322362.9,2902,0,0,0,L,1122011218,1,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907913,546402.00
06/07/2019 07:45,2,0.725,ACTIVE,211.48,336.64,60.081,1559907904,"201051344001158","174011545737251",29.12,19.80,0,326.72,345.66,21.4,18.7,0.155,1299243.3,1299243.3,2893,0,0,0,L,1122011218,1,120.42,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907914,546403.00
06/07/2019 07:45,2,0.729,ACTIVE,211.48,337.54,60.038,1559907904,"201051344000917","174011545737251",29.08,20.30,0,326.72,347.16,21.5,18.9,0.150,1313326.8,1313326.8,2901,0,0,0,L,1122011218,1,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907915,546404.00
06/07/2019 07:45,2,0.812,ACTIVE,211.25,334.84,60.033,1559907904,"201051344000417","174011545737251",18.57,19.30,0,327.02,341.75,15.3,12.8,0.110,1047039.4,1047039.4,2905,0,0,0,L,1122011218,1,120.88,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907916,546405.00
06/07/2019 07:45,2,0.727,ACTIVE,211.70,338.14,60.033,1559907904,"201051344000685","174011545737251",29.28,19.30,0,326.42,347.76,21.5,18.9,0.172,1319710.3,1319710.3,2903,0,0,0,L,1122011218,1,122.01,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907917,546406.00
06/07/2019 07:45,2,0.756,ACTIVE,211.48,337.84,60.038,1559907904,"201051344000651","174011545737251",29.26,19.30,0,327.92,348.06,22.4,19.7,0.168,1313252.5,1313252.5,2902,0,0,0,L,1122011218,1,121.55,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907918,546407.00
06/07/2019 07:45,2,0.744,ACTIVE,211.03,336.34,60.033,1559907904,"201051344000594","174011545737251",29.06,19.50,0,326.12,345.06,21.9,19.2,0.159,1324613.2,1324613.2,2900,0,0,0,L,1122011218,1,120.42,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907919,546408.00
06/07/2019 07:45,2,0.760,ACTIVE,211.48,337.54,60.049,1559907904,"201051344000469","174011545737251",28.53,19.50,0,325.52,345.96,21.9,19.3,0.168,1304727.7,1304727.7,2900,0,0,0,L,1122011218,1,120.20,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907920,546409.00
06/07/2019 07:45,2,0.756,ACTIVE,211.48,337.24,60.043,1559907904,"201051344000585","174011545737251",28.98,20.30,0,327.62,347.46,22.2,19.5,0.159,1327338.9,1327338.9,2896,0,0,0,L,1122011218,1,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907920,546410.00
06/07/2019 07:45,2,0.695,ACTIVE,211.93,338.44,60.033,1559907904,"201051344000853","174011545737251",28.96,20.00,0,328.82,347.16,20.4,17.7,0.150,1327892.1,1327892.1,2899,0,0,0,L,1122011218,1,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907921,546411.00
06/07/2019 07:45,2,0.715,ACTIVE,211.70,337.24,60.043,1559907904,"201051344001145","174011545737251",28.96,19.00,0,328.22,347.16,21.0,18.3,0.159,1328049.2,1328049.2,2905,0,0,0,L,1122011218,1,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907922,546412.00
06/07/2019 07:45,2,0.799,ACTIVE,211.48,337.54,59.996,1559907904,"201051344000438","174011545737251",29.08,19.80,0,327.62,348.06,23.5,20.8,0.168,1321436.4,1321436.4,2898,0,0,0,L,1122011218,1,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907923,546413.00
