ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2019 07:45,2,0.789,ACTIVE,211.25,336.04,60.049,1559907904,"201051344001135","174011545737251",29.14,19.50,0,327.32,345.66,23.3,20.5,0.159,1308401.6,1308401.6,2900,0,0,0,L,1122011218,1,121.10,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907924,546414.00
06/07/2019 07:45,2,0.709,ACTIVE,211.25,336.34,60.043,1559907904,"201051344000983","174011545737251",29.12,20.00,0,326.72,344.76,21.0,18.3,0.155,1325832.9,1325832.9,2895,0,0,0,L,1122011218,1,120.42,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907925,546415.00
06/07/2019 07:45,2,0.811,ACTIVE,211.48,337.24,60.033,1559907904,"201051344001203","174011545737251",28.77,19.30,0,327.02,348.66,23.6,20.9,0.181,1316242.5,1316242.5,2899,0,0,0,L,1122011218,1,121.78,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907926,546416.00
06/07/2019 07:45,2,0.783,ACTIVE,211.25,336.34,60.012,1559907904,"201051344001230","174011545737251",29.16,19.50,0,325.52,345.96,23.2,20.5,0.172,1311758.9,1311758.9,2913,0,0,0,L,1122011218,1,121.33,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907927,546417.00
06/07/2019 07:45,2,0.699,ACTIVE,211.03,336.34,60.049,1559907904,"201051344000646","174011545737251",29.92,19.80,0,325.52,345.06,21.2,18.6,0.155,1305581.3,1305581.3,2904,0,0,0,L,1122011218,1,121.33,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907928,546418.00
06/07/2019 07:45,2,0.754,ACTIVE,211.70,336.34,60.033,1559907904,"201051344000867","174011545737251",28.96,19.80,0,326.12,345.66,22.1,19.4,0.159,1302999.6,1302999.6,2898,0,0,0,L,1122011218,1,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907929,546419.00
06/07/2019 07:45,2,0.732,ACTIVE,211.93,338.14,60.017,1559907904,"201051344000633","174011545737251",29.18,19.50,0,327.02,348.96,21.7,19.0,0.159,1300256.7,1300256.7,2903,0,0,0,L,1122011218,1,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907930,546420.00
06/07/2019 07:45,2,0.832,ACTIVE,211.03,337.24,60.022,1559907904,"201051344000955","174011545737251",29.42,19.80,0,326.42,346.86,24.8,22.0,0.190,1326007.5,1326007.5,2900,0,0,0,L,1122011218,1,120.65,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907931,546421.00
06/07/2019 07:45,2,0.705,ACTIVE,211.48,336.64,60.065,1559907904,"201051344000648","174011545737251",29.22,18.30,0,326.42,345.96,20.9,18.2,0.155,1314896.8,1314896.8,2895,0,0,0,L,1122011218,1,120.20,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907932,546422.00
06/07/2019 07:45,2,0.721,ACTIVE,211.70,336.94,60.054,1559907904,"201051344000645","174011545737251",28.59,19.50,0,327.92,347.16,20.9,18.2,0.155,1320158.5,1320158.5,2897,0,0,0,L,1122011218,1,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907934,546423.00
06/07/2019 07:45,2,0.699,ACTIVE,211.48,336.64,60.038,1559907904,"201051344000569","174011545737251",29.18,19.80,0,327.02,345.36,20.7,18.1,0.155,1336705.0,1336705.0,2899,0,0,0,L,1122011218,1,120.20,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907935,546424.00
06/07/2019 07:45,2,0.785,ACTIVE,211.70,339.95,60.022,1559907904,"179051228000119","174011545737251",28.96,21.50,0,327.62,348.66,23.1,20.3,0.159,123230.7,123230.7,2919,0,0,0,L,46974696,1,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559907936,546425.00
06/07/2019 08:00,2,1.053,ACTIVE,211.70,339.34,60.043,1559908804,"201051344000579","174011545737251",29.36,20.30,0,327.32,354.37,31.3,28.3,0.243,1337124.0,1337124.0,2899,0,0,0,L,1122011218,1,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908805,546426.00
06/07/2019 08:00,2,1.080,ACTIVE,211.93,339.95,60.028,1559908804,"201051344001025","174011545737251",29.02,20.70,0,326.72,355.58,31.8,28.8,0.247,1320633.2,1320633.2,2897,0,0,0,L,1122011218,1,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908806,546427.00
06/07/2019 08:00,2,1.172,ACTIVE,212.16,340.85,60.033,1559908804,"201051344001093","174011545737251",29.66,20.30,0,327.02,357.98,35.2,32.1,0.274,1303618.3,1303618.3,2901,0,0,0,L,1122011218,1,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908807,546428.00
06/07/2019 08:00,2,0.938,ACTIVE,211.70,338.74,59.985,1559908804,"201051344000458","174011545737251",29.36,21.30,0,327.02,351.37,27.9,25.0,0.225,1319216.8,1319216.8,2899,0,0,0,L,1122011218,1,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908808,546429.00
06/07/2019 08:00,2,1.137,ACTIVE,211.93,340.55,60.065,1559908804,"201051344000890","174011545737251",29.34,20.30,0,326.42,356.78,33.8,30.7,0.261,1318585.5,1318585.5,2903,0,0,0,L,1122011218,1,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908809,546430.00
06/07/2019 08:00,2,1.047,ACTIVE,211.70,338.44,59.996,1559908804,"201051344000988","174011545737251",18.98,20.00,0,326.42,349.86,20.1,17.5,0.168,1010949.1,1010949.1,2896,0,0,0,L,1122011218,1,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908810,546431.00
06/07/2019 08:00,2,1.020,ACTIVE,212.61,339.95,60.043,1559908804,"201051344000582","174011545737251",29.68,19.80,0,326.72,355.58,30.6,27.7,0.239,1296674.8,1296674.8,2896,0,0,0,L,1122011218,1,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908811,546432.00
06/07/2019 08:00,2,1.045,ACTIVE,211.48,339.34,60.028,1559908804,"201051344000868","174011545737251",29.16,19.50,0,326.42,352.87,30.9,27.9,0.239,1305005.2,1305005.2,2900,0,0,0,L,1122011218,1,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908812,546433.00
06/07/2019 08:00,2,0.979,ACTIVE,212.16,340.55,60.028,1559908804,"201051344000576","174011545737251",29.30,19.80,0,327.62,354.07,29.1,26.1,0.230,1322368.4,1322368.4,2903,0,0,0,L,1122011218,1,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908813,546434.00
06/07/2019 08:00,2,1.021,ACTIVE,211.93,339.34,60.033,1559908804,"201051344001158","174011545737251",29.08,20.30,0,327.62,354.07,30.2,27.2,0.234,1299249.0,1299249.0,2894,0,0,0,L,1122011218,1,120.65,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908814,546435.00
06/07/2019 08:00,2,1.031,ACTIVE,212.16,340.55,60.028,1559908804,"201051344000917","174011545737251",29.20,21.30,0,326.72,354.97,30.5,27.5,0.243,1313332.5,1313332.5,2902,0,0,0,L,1122011218,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908815,546436.00
06/07/2019 08:00,2,1.117,ACTIVE,212.16,337.84,60.054,1559908804,"201051344000417","174011545737251",18.94,20.00,0,326.42,348.06,21.5,18.8,0.164,1047043.3,1047043.3,2906,0,0,0,L,1122011218,1,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908816,546437.00
06/07/2019 08:00,2,1.037,ACTIVE,212.16,340.85,60.038,1559908804,"201051344000685","174011545737251",29.30,19.80,0,327.02,356.18,30.8,27.8,0.247,1319716.1,1319716.1,2904,0,0,0,L,1122011218,1,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908817,546438.00
06/07/2019 08:00,2,1.082,ACTIVE,212.38,341.15,60.033,1559908804,"201051344000651","174011545737251",29.04,20.30,0,327.92,355.28,31.9,28.8,0.243,1313258.5,1313258.5,2903,0,0,0,L,1122011218,1,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908818,546439.00
06/07/2019 08:00,2,1.043,ACTIVE,211.48,339.04,60.022,1559908804,"201051344000594","174011545737251",28.98,20.00,0,324.62,351.97,30.6,27.7,0.239,1324619.0,1324619.0,2901,0,0,0,L,1122011218,1,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908819,546440.00
06/07/2019 08:00,2,1.059,ACTIVE,211.93,340.55,60.022,1559908804,"201051344000469","174011545737251",28.78,20.00,0,324.92,353.77,30.9,27.9,0.252,1304733.6,1304733.6,2901,0,0,0,L,1122011218,1,120.42,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908820,546441.00
06/07/2019 08:00,2,1.051,ACTIVE,212.38,340.55,60.028,1559908804,"201051344000585","174011545737251",29.10,21.00,0,326.72,354.37,31.0,28.0,0.247,1327344.8,1327344.8,2897,0,0,0,L,1122011218,1,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908821,546442.00
06/07/2019 08:00,2,0.949,ACTIVE,212.38,340.85,60.022,1559908804,"201051344000853","174011545737251",29.40,20.70,0,327.92,351.97,28.3,25.4,0.221,1327897.4,1327897.4,2900,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908822,546443.00
06/07/2019 08:00,2,0.990,ACTIVE,212.38,340.25,60.028,1559908804,"201051344001145","174011545737251",29.54,19.80,0,327.92,354.67,29.7,26.7,0.234,1328054.8,1328054.8,2906,0,0,0,L,1122011218,1,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908822,546444.00
06/07/2019 08:00,2,1.111,ACTIVE,212.16,340.85,60.022,1559908804,"201051344000438","174011545737251",29.54,20.30,0,327.92,356.78,33.3,30.2,0.256,1321442.7,1321442.7,2899,0,0,0,L,1122011218,1,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908823,546445.00
06/07/2019 08:00,2,1.107,ACTIVE,211.93,339.95,60.022,1559908804,"201051344001135","174011545737251",29.10,20.70,0,326.72,355.28,32.7,29.6,0.247,1308407.8,1308407.8,2901,0,0,0,L,1122011218,1,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908824,546446.00
06/07/2019 08:00,2,0.965,ACTIVE,211.70,338.44,60.022,1559908804,"201051344000983","174011545737251",29.52,20.70,0,326.42,351.37,28.9,26.0,0.225,1325838.4,1325838.4,2896,0,0,0,L,1122011218,1,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908825,546447.00
06/07/2019 08:00,2,1.133,ACTIVE,212.38,340.55,60.028,1559908804,"201051344001203","174011545737251",29.40,20.00,0,326.42,357.98,33.8,30.7,0.265,1316248.9,1316248.9,2900,0,0,0,L,1122011218,1,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908826,546448.00
06/07/2019 08:00,2,1.117,ACTIVE,211.93,339.95,60.022,1559908804,"201051344001230","174011545737251",29.24,20.00,0,325.82,354.67,33.1,30.0,0.270,1311765.2,1311765.2,2914,0,0,0,L,1122011218,1,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908827,546449.00
06/07/2019 08:00,2,1.047,ACTIVE,211.70,340.25,59.985,1559908804,"201051344000646","174011545737251",29.52,20.30,0,325.22,355.28,31.3,28.3,0.252,1305587.2,1305587.2,2905,0,0,0,L,1122011218,1,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908828,546450.00
06/07/2019 08:00,2,1.043,ACTIVE,211.93,339.04,59.985,1559908804,"201051344000867","174011545737251",29.32,20.30,0,326.72,352.27,31.0,28.0,0.239,1303005.5,1303005.5,2899,0,0,0,L,1122011218,1,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908829,546451.00
06/07/2019 08:00,2,1.031,ACTIVE,212.16,341.75,60.017,1559908804,"201051344000633","174011545737251",29.26,20.30,0,326.42,355.28,30.6,27.6,0.225,1300262.5,1300262.5,2904,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908830,546452.00
06/07/2019 08:00,2,1.168,ACTIVE,211.70,340.55,60.033,1559908804,"201051344000955","174011545737251",29.72,20.30,0,326.42,357.38,35.2,32.0,0.283,1326014.3,1326014.3,2901,0,0,0,L,1122011218,1,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908831,546453.00
06/07/2019 08:00,2,0.971,ACTIVE,211.93,338.74,60.017,1559908804,"201051344000648","174011545737251",29.66,19.30,0,327.92,353.17,29.2,26.3,0.234,1314902.3,1314902.3,2896,0,0,0,L,1122011218,1,120.42,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908832,546454.00
06/07/2019 08:00,2,1.004,ACTIVE,212.16,339.95,60.012,1559908804,"201051344000645","174011545737251",28.94,20.30,0,327.92,354.67,29.5,26.5,0.221,1320164.1,1320164.1,2898,0,0,0,L,1122011218,1,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908833,546455.00
06/07/2019 08:00,2,0.965,ACTIVE,211.70,339.04,60.028,1559908804,"201051344000569","174011545737251",29.52,20.70,0,326.72,351.97,28.9,26.0,0.225,1336710.5,1336710.5,2900,0,0,0,L,1122011218,1,120.42,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908835,546456.00
06/07/2019 08:00,2,1.076,ACTIVE,212.16,343.25,60.012,1559908804,"179051228000119","174011545737251",29.40,22.30,0,326.72,355.28,32.1,29.0,0.247,123236.9,123236.9,2920,0,0,0,L,46974696,1,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559908836,546457.00
06/07/2019 08:15,2,1.414,ACTIVE,212.83,345.06,60.012,1559909704,"201051344000579","174011545737251",29.78,20.70,0,327.62,361.89,42.6,39.2,0.345,1337132.4,1337132.4,2900,0,0,0,L,1122011218,1,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909705,546458.00
06/07/2019 08:15,2,1.447,ACTIVE,212.61,345.36,59.996,1559909704,"201051344001025","174011545737251",29.70,21.50,0,327.92,363.39,43.6,40.1,0.345,1320641.8,1320641.8,2898,0,0,0,L,1122011218,1,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909706,546459.00
06/07/2019 08:15,2,1.570,ACTIVE,212.83,346.26,59.996,1559909704,"201051344001093","174011545737251",29.72,21.00,0,327.02,365.49,47.3,43.7,0.376,1303627.7,1303627.7,2902,0,0,0,L,1122011218,1,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909707,546460.00
06/07/2019 08:15,2,1.283,ACTIVE,212.83,343.55,60.006,1559909704,"201051344000458","174011545737251",29.60,21.50,0,327.32,359.78,38.5,35.3,0.318,1319224.3,1319224.3,2900,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909708,546461.00
06/07/2019 08:15,2,1.523,ACTIVE,212.38,342.65,59.990,1559909704,"201051344000890","174011545737251",29.66,21.00,0,327.32,366.10,45.8,42.3,0.376,1318594.5,1318594.5,2904,0,0,0,L,1122011218,1,122.01,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909709,546462.00
06/07/2019 08:15,2,1.410,ACTIVE,212.83,342.65,60.028,1559909704,"201051344000988","174011545737251",19.42,20.70,0,326.72,354.67,27.8,24.9,0.225,1010954.3,1010954.3,2897,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909710,546463.00
06/07/2019 08:15,2,1.393,ACTIVE,213.06,346.26,59.996,1559909704,"201051344000582","174011545737251",29.80,20.30,0,327.02,362.79,42.0,38.6,0.345,1296683.0,1296683.0,2897,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909711,546464.00
06/07/2019 08:15,2,1.414,ACTIVE,212.61,342.95,59.996,1559909704,"201051344000868","174011545737251",29.40,20.00,0,327.02,362.79,42.1,38.7,0.336,1305013.4,1305013.4,2901,0,0,0,L,1122011218,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909712,546465.00
06/07/2019 08:15,2,1.336,ACTIVE,213.29,345.06,59.996,1559909704,"201051344000576","174011545737251",29.46,20.30,0,327.62,361.89,39.9,36.6,0.323,1322376.2,1322376.2,2904,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909713,546466.00
06/07/2019 08:15,2,1.398,ACTIVE,212.83,344.76,60.017,1559909704,"201051344001158","174011545737251",29.32,21.00,0,327.62,361.59,41.5,38.2,0.340,1299257.1,1299257.1,2895,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909714,546467.00
06/07/2019 08:15,2,1.404,ACTIVE,212.83,344.76,59.990,1559909704,"201051344000917","174011545737251",29.56,21.80,0,326.72,362.19,42.1,38.7,0.340,1313340.7,1313340.7,2903,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909714,546468.00
06/07/2019 08:15,2,1.467,ACTIVE,212.83,341.15,59.975,1559909704,"201051344000417","174011545737251",19.52,20.70,0,327.62,353.77,29.0,26.1,0.230,1047048.9,1047048.9,2907,0,0,0,L,1122011218,1,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909715,546469.00
06/07/2019 08:15,2,1.426,ACTIVE,212.83,345.66,60.001,1559909704,"201051344000685","174011545737251",29.46,20.30,0,327.62,362.49,42.6,39.2,0.367,1319724.4,1319724.4,2905,0,0,0,L,1122011218,1,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909716,546470.00
06/07/2019 08:15,2,1.469,ACTIVE,213.06,346.26,59.969,1559909704,"201051344000651","174011545737251",29.34,21.30,0,328.82,363.39,43.7,40.3,0.354,1313267.0,1313267.0,2904,0,0,0,L,1122011218,1,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909717,546471.00
06/07/2019 08:15,2,1.389,ACTIVE,212.61,344.76,59.996,1559909704,"201051344000594","174011545737251",29.88,20.30,0,326.42,363.99,42.1,38.7,0.340,1324627.2,1324627.2,2902,0,0,0,L,1122011218,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909718,546472.00
06/07/2019 08:15,2,1.426,ACTIVE,213.06,345.36,59.996,1559909704,"201051344000469","174011545737251",29.38,20.30,0,327.02,362.49,42.5,39.1,0.358,1304741.8,1304741.8,2902,0,0,0,L,1122011218,1,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909719,546473.00
06/07/2019 08:15,2,1.418,ACTIVE,213.06,345.36,59.996,1559909704,"201051344000585","174011545737251",29.52,21.50,0,327.62,361.89,42.4,39.0,0.336,1327353.1,1327353.1,2898,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909721,546474.00
06/07/2019 08:15,2,1.301,ACTIVE,213.51,345.36,60.012,1559909704,"201051344000853","174011545737251",29.78,21.30,0,327.62,360.99,39.3,36.0,0.309,1327905.0,1327905.0,2901,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909722,546475.00
06/07/2019 08:15,2,1.367,ACTIVE,212.83,345.06,59.980,1559909704,"201051344001145","174011545737251",29.62,20.00,0,328.52,361.59,41.0,37.7,0.327,1328062.8,1328062.8,2907,0,0,0,L,1122011218,1,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909722,546476.00
06/07/2019 08:15,2,1.508,ACTIVE,213.06,345.96,59.985,1559909704,"201051344000438","174011545737251",29.68,21.30,0,327.32,363.99,45.4,41.8,0.362,1321451.6,1321451.6,2900,0,0,0,L,1122011218,1,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909723,546477.00
06/07/2019 08:15,2,1.480,ACTIVE,212.61,344.15,59.964,1559909704,"201051344001135","174011545737251",29.54,21.50,0,327.62,363.99,44.3,40.9,0.349,1308416.5,1308416.5,2902,0,0,0,L,1122011218,1,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909724,546478.00
06/07/2019 08:15,2,1.340,ACTIVE,213.06,343.85,59.985,1559909704,"201051344000983","174011545737251",29.30,21.30,0,327.62,360.99,39.8,36.5,0.323,1325846.1,1325846.1,2897,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909725,546479.00
06/07/2019 08:15,2,1.543,ACTIVE,213.06,345.66,59.959,1559909704,"201051344001203","174011545737251",29.44,21.00,0,326.72,365.19,46.0,42.4,0.380,1316258.0,1316258.0,2901,0,0,0,L,1122011218,1,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909726,546480.00
06/07/2019 08:15,2,1.506,ACTIVE,212.61,344.45,60.001,1559909704,"201051344001230","174011545737251",29.58,20.30,0,326.12,365.80,45.1,41.6,0.358,1311774.0,1311774.0,2915,0,0,0,L,1122011218,1,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909727,546481.00
06/07/2019 08:15,2,1.430,ACTIVE,212.38,344.76,59.996,1559909704,"201051344000646","174011545737251",29.54,20.70,0,327.32,364.29,42.8,39.4,0.362,1305595.5,1305595.5,2906,0,0,0,L,1122011218,1,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909728,546482.00
06/07/2019 08:15,2,1.420,ACTIVE,213.06,344.45,59.996,1559909704,"201051344000867","174011545737251",29.48,21.00,0,326.42,362.49,42.4,39.0,0.336,1303013.7,1303013.7,2900,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909729,546483.00
06/07/2019 08:15,2,1.408,ACTIVE,213.29,346.26,59.990,1559909704,"201051344000633","174011545737251",29.40,21.30,0,326.12,362.49,42.0,38.6,0.340,1300270.7,1300270.7,2905,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909730,546484.00
06/07/2019 08:15,2,1.570,ACTIVE,212.38,344.15,59.985,1559909704,"201051344000955","174011545737251",29.82,21.00,0,327.02,367.00,47.4,43.8,0.411,1326023.7,1326023.7,2902,0,0,0,L,1122011218,1,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909731,546485.00
06/07/2019 08:15,2,1.346,ACTIVE,213.06,343.55,59.990,1559909704,"201051344000648","174011545737251",29.40,19.80,0,327.02,361.29,40.1,36.8,0.327,1314910.1,1314910.1,2897,0,0,0,L,1122011218,1,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909732,546486.00
06/07/2019 08:15,2,1.367,ACTIVE,213.29,344.76,59.996,1559909704,"201051344000645","174011545737251",29.30,21.00,0,327.62,361.89,40.6,37.3,0.327,1320172.0,1320172.0,2899,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909733,546487.00
06/07/2019 08:15,2,1.340,ACTIVE,213.06,344.76,59.964,1559909704,"201051344000569","174011545737251",29.32,21.00,0,327.02,360.38,39.9,36.5,0.318,1336718.2,1336718.2,2901,0,0,0,L,1122011218,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909734,546488.00
06/07/2019 08:15,2,1.441,ACTIVE,213.06,348.36,59.996,1559909704,"179051228000119","174011545737251",29.68,22.80,0,328.52,364.59,43.4,39.9,0.345,123245.4,123245.4,2921,0,0,0,L,46974696,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559909735,546489.00
06/07/2019 08:30,2,1.844,ACTIVE,213.29,349.56,60.022,1559910604,"201051344000579","174011545737251",29.90,21.00,0,318.00,370.90,55.9,52.0,0.460,1337143.7,1337143.7,2901,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910605,546490.00
06/07/2019 08:30,2,1.895,ACTIVE,212.61,348.66,60.012,1559910604,"201051344001025","174011545737251",29.68,22.30,0,318.61,371.81,57.0,53.1,0.460,1320653.3,1320653.3,2899,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910606,546491.00
06/07/2019 08:30,2,2.006,ACTIVE,213.06,350.77,60.028,1559910604,"201051344001093","174011545737251",29.88,21.50,0,317.10,375.11,60.7,56.7,0.495,1303640.2,1303640.2,2903,0,0,0,L,1122011218,1,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910607,546492.00
06/07/2019 08:30,2,1.709,ACTIVE,213.06,347.46,60.028,1559910604,"201051344000458","174011545737251",29.62,22.00,0,316.50,368.80,51.3,47.6,0.433,1319234.6,1319234.6,2901,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910608,546493.00
06/07/2019 08:30,2,1.973,ACTIVE,212.38,348.66,60.012,1559910604,"201051344000890","174011545737251",29.62,21.50,0,315.60,373.01,59.2,55.2,0.482,1318606.7,1318606.7,2905,0,0,0,L,1122011218,1,122.01,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910609,546494.00
06/07/2019 08:30,2,1.857,ACTIVE,213.29,345.66,60.012,1559910604,"201051344000988","174011545737251",19.42,20.70,0,316.80,360.99,36.6,33.4,0.305,1010961.6,1010961.6,2898,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910610,546495.00
06/07/2019 08:30,2,1.850,ACTIVE,213.29,349.86,60.012,1559910604,"201051344000582","174011545737251",29.44,21.00,0,316.20,372.41,55.2,51.3,0.460,1296694.2,1296694.2,2898,0,0,0,L,1122011218,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910611,546496.00
06/07/2019 08:30,2,1.852,ACTIVE,212.83,348.06,60.022,1559910604,"201051344000868","174011545737251",29.42,20.30,0,315.30,370.30,55.2,51.3,0.455,1305024.6,1305024.6,2902,0,0,0,L,1122011218,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910612,546497.00
06/07/2019 08:30,2,1.764,ACTIVE,213.51,349.86,60.017,1559910604,"201051344000576","174011545737251",29.58,21.00,0,317.10,370.30,52.9,49.1,0.438,1322386.8,1322386.8,2905,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910612,546498.00
06/07/2019 08:30,2,1.818,ACTIVE,213.29,348.66,60.033,1559910604,"201051344001158","174011545737251",29.68,21.50,0,315.90,370.90,54.6,50.8,0.446,1299268.2,1299268.2,2896,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910613,546499.00
06/07/2019 08:30,2,1.844,ACTIVE,212.83,350.17,60.012,1559910604,"201051344000917","174011545737251",29.62,22.30,0,315.60,370.90,55.3,51.5,0.455,1313351.9,1313351.9,2904,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910614,546500.00
06/07/2019 08:30,2,1.910,ACTIVE,212.83,344.45,60.028,1559910604,"201051344000417","174011545737251",19.42,21.50,0,318.30,359.18,37.6,34.4,0.301,1047056.4,1047056.4,2908,0,0,0,L,1122011218,1,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910615,546501.00
06/07/2019 08:30,2,1.854,ACTIVE,212.83,350.17,60.033,1559910604,"201051344000685","174011545737251",29.80,21.00,0,315.90,373.01,55.9,52.1,0.486,1319735.7,1319735.7,2906,0,0,0,L,1122011218,1,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910616,546502.00
06/07/2019 08:30,2,1.883,ACTIVE,213.06,349.56,60.022,1559910604,"201051344000651","174011545737251",29.88,22.00,0,315.60,373.01,57.0,53.1,0.464,1313278.6,1313278.6,2905,0,0,0,L,1122011218,1,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910617,546503.00
06/07/2019 08:30,2,1.838,ACTIVE,212.38,348.66,59.985,1559910604,"201051344000594","174011545737251",29.68,21.00,0,318.30,372.71,55.3,51.4,0.451,1324638.4,1324638.4,2903,0,0,0,L,1122011218,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910618,546504.00
06/07/2019 08:30,2,1.857,ACTIVE,213.29,349.56,60.012,1559910604,"201051344000469","174011545737251",29.60,20.30,0,315.90,371.81,55.7,51.8,0.477,1304753.1,1304753.1,2903,0,0,0,L,1122011218,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910619,546505.00
06/07/2019 08:30,2,1.859,ACTIVE,213.06,349.26,60.017,1559910604,"201051344000585","174011545737251",29.52,22.00,0,315.60,371.21,55.7,51.8,0.460,1327364.4,1327364.4,2899,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910620,546506.00
06/07/2019 08:30,2,1.729,ACTIVE,213.74,349.56,60.012,1559910604,"201051344000853","174011545737251",29.84,21.80,0,321.31,370.30,52.3,48.6,0.420,1327915.6,1327915.6,2902,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910621,546507.00
06/07/2019 08:30,2,1.773,ACTIVE,212.83,348.66,60.049,1559910604,"201051344001145","174011545737251",30.12,20.30,0,316.80,370.90,54.1,50.3,0.446,1328073.7,1328073.7,2908,0,0,0,L,1122011218,1,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910622,546508.00
06/07/2019 08:30,2,1.955,ACTIVE,212.83,350.17,60.022,1559910604,"201051344000438","174011545737251",29.62,22.00,0,317.70,373.01,58.7,54.7,0.473,1321463.6,1321463.6,2901,0,0,0,L,1122011218,1,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910623,546509.00
06/07/2019 08:30,2,1.904,ACTIVE,212.83,348.96,60.049,1559910604,"201051344001135","174011545737251",29.76,22.50,0,315.90,370.90,57.4,53.5,0.455,1308428.3,1308428.3,2903,0,0,0,L,1122011218,1,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910624,546510.00
06/07/2019 08:30,2,1.750,ACTIVE,213.29,347.76,60.012,1559910604,"201051344000983","174011545737251",29.72,21.50,0,316.80,369.10,52.7,48.9,0.438,1325856.7,1325856.7,2898,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910625,546511.00
06/07/2019 08:30,2,1.982,ACTIVE,213.06,349.86,59.996,1559910604,"201051344001203","174011545737251",29.54,22.00,0,316.50,374.51,59.3,55.3,0.499,1316270.1,1316270.1,2902,0,0,0,L,1122011218,1,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910626,546512.00
06/07/2019 08:30,2,1.945,ACTIVE,212.38,348.06,60.012,1559910604,"201051344001230","174011545737251",29.76,21.30,0,318.30,374.21,58.6,54.7,0.504,1311786.0,1311786.0,2916,0,0,0,L,1122011218,1,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910627,546513.00
06/07/2019 08:30,2,1.867,ACTIVE,212.38,348.96,60.038,1559910604,"201051344000646","174011545737251",29.60,21.00,0,316.50,371.81,56.0,52.1,0.473,1305606.9,1305606.9,2907,0,0,0,L,1122011218,1,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910628,546514.00
06/07/2019 08:30,2,1.844,ACTIVE,213.06,347.16,60.012,1559910604,"201051344000867","174011545737251",29.58,21.30,0,318.30,370.60,55.3,51.4,0.464,1303025.0,1303025.0,2901,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910629,546515.00
06/07/2019 08:30,2,1.848,ACTIVE,213.51,349.26,60.006,1559910604,"201051344000633","174011545737251",29.30,22.00,0,316.50,370.90,54.9,51.0,0.446,1300281.9,1300281.9,2906,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910630,546516.00
06/07/2019 08:30,2,1.994,ACTIVE,212.38,350.17,60.022,1559910604,"201051344000955","174011545737251",30.18,21.50,0,317.70,374.21,60.9,56.8,0.513,1326036.2,1326036.2,2903,0,0,0,L,1122011218,1,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910630,546517.00
06/07/2019 08:30,2,1.760,ACTIVE,213.29,347.76,60.017,1559910604,"201051344000648","174011545737251",29.70,20.30,0,316.80,370.30,53.0,49.2,0.442,1314920.8,1314920.8,2898,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910631,546518.00
06/07/2019 08:30,2,1.824,ACTIVE,213.29,348.96,60.022,1559910604,"201051344000645","174011545737251",29.02,21.50,0,316.20,370.60,53.6,49.9,0.446,1320182.8,1320182.8,2900,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910632,546519.00
06/07/2019 08:30,2,1.750,ACTIVE,213.29,348.36,60.028,1559910604,"201051344000569","174011545737251",29.72,21.30,0,318.30,369.40,52.7,48.9,0.438,1336728.8,1336728.8,2902,0,0,0,L,1122011218,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910634,546520.00
06/07/2019 08:30,2,1.871,ACTIVE,213.51,352.87,60.006,1559910604,"179051228000119","174011545737251",29.76,23.30,0,322.81,373.91,56.5,52.6,0.477,123256.9,123256.9,2922,0,0,0,L,46974696,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559910635,546521.00
06/07/2019 08:45,2,2.295,ACTIVE,213.51,353.77,60.033,1559911504,"201051344000579","174011545737251",30.02,21.30,0,330.33,380.52,69.8,65.4,0.579,1337158.4,1337158.4,2902,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911505,546522.00
06/07/2019 08:45,2,2.363,ACTIVE,213.06,353.17,60.017,1559911504,"201051344001025","174011545737251",29.74,23.30,0,326.42,382.03,71.2,66.7,0.570,1320668.3,1320668.3,2900,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911506,546523.00
06/07/2019 08:45,2,2.469,ACTIVE,213.06,355.28,60.028,1559911504,"201051344001093","174011545737251",29.84,21.80,0,326.72,385.33,74.6,70.1,0.610,1303656.0,1303656.0,2904,0,0,0,L,1122011218,1,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911507,546524.00
06/07/2019 08:45,2,2.164,ACTIVE,213.29,351.97,60.028,1559911504,"201051344000458","174011545737251",29.68,22.00,0,329.73,378.42,65.0,60.8,0.557,1319248.2,1319248.2,2902,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911508,546525.00
06/07/2019 08:45,2,2.428,ACTIVE,212.83,353.47,60.028,1559911504,"201051344000890","174011545737251",29.70,21.50,0,325.22,382.93,73.1,68.6,0.605,1318622.1,1318622.1,2906,0,0,0,L,1122011218,1,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911509,546526.00
06/07/2019 08:45,2,2.338,ACTIVE,213.51,349.56,60.028,1559911504,"201051344000988","174011545737251",19.32,20.70,0,330.03,367.90,45.8,42.2,0.376,1010971.0,1010971.0,2899,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911510,546527.00
06/07/2019 08:45,2,2.299,ACTIVE,213.74,354.07,60.033,1559911504,"201051344000582","174011545737251",29.66,21.30,0,326.72,382.33,69.1,64.8,0.570,1296708.7,1296708.7,2899,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911511,546528.00
06/07/2019 08:45,2,2.289,ACTIVE,213.06,352.57,60.028,1559911504,"201051344000868","174011545737251",29.78,20.70,0,326.12,380.52,69.1,64.7,0.575,1305039.0,1305039.0,2903,0,0,0,L,1122011218,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911512,546529.00
06/07/2019 08:45,2,2.207,ACTIVE,213.51,354.67,60.033,1559911504,"201051344000576","174011545737251",29.74,21.50,0,330.63,379.92,66.5,62.3,0.548,1322400.7,1322400.7,2906,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911513,546530.00
06/07/2019 08:45,2,2.279,ACTIVE,213.51,353.77,60.033,1559911504,"201051344001158","174011545737251",29.68,21.80,0,330.33,381.12,68.5,64.2,0.570,1299282.5,1299282.5,2897,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911514,546531.00
06/07/2019 08:45,2,2.311,ACTIVE,213.29,354.07,60.033,1559911504,"201051344000917","174011545737251",29.60,22.80,0,325.82,381.42,69.3,65.0,0.579,1313366.5,1313366.5,2905,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911515,546532.00
06/07/2019 08:45,2,2.367,ACTIVE,213.29,348.06,60.038,1559911504,"201051344000417","174011545737251",19.44,21.80,0,327.92,365.49,46.6,43.1,0.380,1047066.0,1047066.0,2909,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911516,546533.00
06/07/2019 08:45,2,2.330,ACTIVE,213.29,354.67,60.028,1559911504,"201051344000685","174011545737251",29.64,20.70,0,326.12,381.73,69.9,65.6,0.601,1319750.4,1319750.4,2907,0,0,0,L,1122011218,1,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911517,546534.00
06/07/2019 08:45,2,2.342,ACTIVE,213.51,354.67,60.033,1559911504,"201051344000651","174011545737251",30.00,22.80,0,330.33,382.63,71.1,66.7,0.579,1313293.6,1313293.6,2906,0,0,0,L,1122011218,1,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911517,546535.00
06/07/2019 08:45,2,2.277,ACTIVE,212.61,352.57,60.028,1559911504,"201051344000594","174011545737251",30.12,21.30,0,324.32,379.92,69.5,65.1,0.570,1324653.0,1324653.0,2904,0,0,0,L,1122011218,1,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911518,546536.00
06/07/2019 08:45,2,2.318,ACTIVE,213.51,354.07,60.028,1559911504,"201051344000469","174011545737251",29.64,20.30,0,329.73,381.73,69.7,65.3,0.588,1304767.7,1304767.7,2904,0,0,0,L,1122011218,1,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911519,546537.00
06/07/2019 08:45,2,2.293,ACTIVE,213.51,354.67,60.054,1559911504,"201051344000585","174011545737251",29.94,22.30,0,327.92,381.73,69.5,65.2,0.583,1327379.0,1327379.0,2900,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911520,546538.00
06/07/2019 08:45,2,2.158,ACTIVE,213.96,354.37,60.038,1559911504,"201051344000853","174011545737251",30.22,22.00,0,331.83,379.92,66.2,61.9,0.539,1327929.4,1327929.4,2903,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911521,546539.00
06/07/2019 08:45,2,2.248,ACTIVE,213.29,354.37,60.033,1559911504,"201051344001145","174011545737251",30.02,20.30,0,327.02,380.82,68.3,64.0,0.570,1328088.0,1328088.0,2909,0,0,0,L,1122011218,1,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911522,546540.00
06/07/2019 08:45,2,2.371,ACTIVE,213.29,354.07,60.022,1559911504,"201051344000438","174011545737251",30.24,22.80,0,326.72,382.33,72.7,68.3,0.583,1321479.0,1321479.0,2902,0,0,0,L,1122011218,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911523,546541.00
06/07/2019 08:45,2,2.367,ACTIVE,213.06,353.17,60.038,1559911504,"201051344001135","174011545737251",29.82,23.00,0,326.72,381.73,71.5,67.1,0.579,1308443.3,1308443.3,2904,0,0,0,L,1122011218,1,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911524,546542.00
06/07/2019 08:45,2,2.184,ACTIVE,213.51,353.17,60.038,1559911504,"201051344000983","174011545737251",30.02,21.50,0,329.13,379.62,66.5,62.2,0.557,1325870.6,1325870.6,2899,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911525,546543.00
06/07/2019 08:45,2,2.410,ACTIVE,213.74,355.58,60.033,1559911504,"201051344001203","174011545737251",30.04,22.50,0,329.73,384.43,73.4,68.9,0.610,1316285.6,1316285.6,2903,0,0,0,L,1122011218,1,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911526,546544.00
06/07/2019 08:45,2,2.418,ACTIVE,213.06,354.07,60.022,1559911504,"201051344001230","174011545737251",29.58,21.00,0,324.62,382.63,72.5,68.0,0.601,1311801.3,1311801.3,2917,0,0,0,L,1122011218,1,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911527,546545.00
06/07/2019 08:45,2,2.324,ACTIVE,212.83,354.07,60.033,1559911504,"201051344000646","174011545737251",29.64,21.00,0,324.62,382.03,69.8,65.4,0.588,1305621.6,1305621.6,2908,0,0,0,L,1122011218,1,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911528,546546.00
06/07/2019 08:45,2,2.285,ACTIVE,213.51,353.17,60.033,1559911504,"201051344000867","174011545737251",29.84,21.50,0,324.62,379.92,69.2,64.8,0.566,1303039.5,1303039.5,2902,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911529,546547.00
06/07/2019 08:45,2,2.268,ACTIVE,213.74,354.67,60.028,1559911504,"201051344000633","174011545737251",29.96,22.50,0,329.43,380.22,68.9,64.5,0.566,1300296.3,1300296.3,2907,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911530,546548.00
06/07/2019 08:45,2,2.465,ACTIVE,213.06,354.37,60.065,1559911504,"201051344000955","174011545737251",30.02,21.80,0,324.92,383.53,75.0,70.4,0.636,1326052.2,1326052.2,2904,0,0,0,L,1122011218,1,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911531,546549.00
06/07/2019 08:45,2,2.213,ACTIVE,213.51,353.77,60.022,1559911504,"201051344000648","174011545737251",29.68,20.70,0,330.03,380.22,66.6,62.3,0.561,1314934.7,1314934.7,2899,0,0,0,L,1122011218,1,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911532,546550.00
06/07/2019 08:45,2,2.240,ACTIVE,213.74,353.77,60.033,1559911504,"201051344000645","174011545737251",29.78,22.00,0,329.73,380.82,67.6,63.3,0.552,1320197.0,1320197.0,2901,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911533,546551.00
06/07/2019 08:45,2,2.211,ACTIVE,213.51,353.17,60.028,1559911504,"201051344000569","174011545737251",29.64,21.00,0,329.73,379.62,66.5,62.2,0.557,1336742.7,1336742.7,2903,0,0,0,L,1122011218,1,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911534,546552.00
06/07/2019 08:45,2,2.307,ACTIVE,213.74,358.28,60.028,1559911504,"179051228000119","174011545737251",30.08,23.80,0,331.83,384.13,70.3,65.9,0.597,123271.7,123271.7,2923,0,0,0,L,46974696,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559911535,546553.00
06/07/2019 09:00,2,2.732,ACTIVE,214.41,343.85,60.022,1559912404,"201051344000579","174011545737251",30.45,23.50,0,331.23,387.74,84.3,79.5,0.384,1337176.5,1337176.5,2903,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912405,546554.00
06/07/2019 09:00,2,2.857,ACTIVE,214.19,344.45,60.065,1559912404,"201051344001025","174011545737251",29.62,25.50,0,329.43,385.93,85.8,80.9,0.393,1320686.7,1320686.7,2901,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912406,546555.00
06/07/2019 09:00,2,2.916,ACTIVE,214.41,345.66,60.038,1559912404,"201051344001093","174011545737251",30.14,23.00,0,328.22,388.04,89.0,84.0,0.407,1303675.3,1303675.3,2905,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912407,546556.00
