ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2019 09:00,2,2.654,ACTIVE,214.41,354.37,60.022,1559912404,"201051344000458","174011545737251",29.52,22.30,0,331.83,386.83,79.4,74.7,0.681,1319265.1,1319265.1,2903,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912408,546557.00
06/07/2019 09:00,2,2.949,ACTIVE,213.74,343.85,60.017,1559912404,"201051344000890","174011545737251",29.32,23.50,0,329.43,386.53,87.6,82.6,0.398,1318640.9,1318640.9,2907,0,0,0,L,1122011218,1,122.91,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912409,546558.00
06/07/2019 09:00,2,2.826,ACTIVE,214.41,350.77,60.028,1559912404,"201051344000988","174011545737251",19.32,21.00,0,331.23,373.61,55.4,51.5,0.473,1010982.7,1010982.7,2900,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912410,546559.00
06/07/2019 09:00,2,2.742,ACTIVE,214.64,344.76,60.043,1559912404,"201051344000582","174011545737251",30.02,22.80,0,324.92,387.44,83.3,78.5,0.393,1296726.6,1296726.6,2900,0,0,0,L,1122011218,1,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912411,546560.00
06/07/2019 09:00,2,2.785,ACTIVE,213.74,343.85,60.038,1559912404,"201051344000868","174011545737251",29.54,22.00,0,329.43,387.14,83.3,78.5,0.384,1305056.9,1305056.9,2904,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912412,546561.00
06/07/2019 09:00,2,2.682,ACTIVE,214.64,344.76,60.059,1559912404,"201051344000576","174011545737251",29.70,22.80,0,331.83,387.74,80.7,76.0,0.371,1322417.9,1322417.9,2907,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912413,546562.00
06/07/2019 09:00,2,2.777,ACTIVE,214.41,344.15,60.001,1559912404,"201051344001158","174011545737251",29.52,22.80,0,330.63,388.34,83.0,78.2,0.389,1299300.3,1299300.3,2898,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912413,546563.00
06/07/2019 09:00,2,2.812,ACTIVE,214.19,344.76,60.054,1559912404,"201051344000917","174011545737251",29.50,24.80,0,326.72,385.93,84.0,79.2,0.384,1313384.4,1313384.4,2906,0,0,0,L,1122011218,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912414,546564.00
06/07/2019 09:00,2,2.840,ACTIVE,214.19,349.56,60.028,1559912404,"201051344000417","174011545737251",19.42,22.50,0,326.72,371.21,56.0,52.1,0.460,1047077.9,1047077.9,2910,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912415,546565.00
06/07/2019 09:00,2,2.811,ACTIVE,213.74,345.36,60.017,1559912404,"201051344000685","174011545737251",29.74,22.30,0,324.92,389.54,84.7,79.8,0.411,1319768.5,1319768.5,2908,0,0,0,L,1122011218,1,123.36,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912416,546566.00
06/07/2019 09:00,2,2.818,ACTIVE,214.41,345.36,60.065,1559912404,"201051344000651","174011545737251",30.04,24.80,0,330.03,387.14,85.7,80.8,0.389,1313312.0,1313312.0,2907,0,0,0,L,1122011218,1,123.36,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912417,546567.00
06/07/2019 09:00,2,2.732,ACTIVE,213.51,343.55,60.028,1559912404,"201051344000594","174011545737251",30.34,23.00,0,328.52,387.44,84.0,79.1,0.389,1324671.0,1324671.0,2905,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912418,546568.00
06/07/2019 09:00,2,2.781,ACTIVE,214.41,345.66,60.033,1559912404,"201051344000469","174011545737251",29.82,21.50,0,330.63,388.34,84.0,79.2,0.411,1304785.7,1304785.7,2905,0,0,0,L,1122011218,1,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912419,546569.00
06/07/2019 09:00,2,2.816,ACTIVE,214.41,345.06,60.028,1559912404,"201051344000585","174011545737251",29.52,23.50,0,329.13,386.83,84.2,79.3,0.389,1327397.0,1327397.0,2901,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912420,546570.00
06/07/2019 09:00,2,2.662,ACTIVE,214.87,345.36,60.033,1559912404,"201051344000853","174011545737251",29.90,22.80,0,332.43,387.44,80.6,75.9,0.371,1327946.6,1327946.6,2904,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912421,546571.00
06/07/2019 09:00,2,2.754,ACTIVE,213.74,344.76,60.022,1559912404,"201051344001145","174011545737251",29.80,21.50,0,325.52,392.25,83.1,78.3,0.384,1328105.7,1328105.7,2910,0,0,0,L,1122011218,1,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912422,546572.00
06/07/2019 09:00,2,2.883,ACTIVE,213.96,345.36,60.038,1559912404,"201051344000438","174011545737251",29.94,24.30,0,329.13,389.54,87.5,82.5,0.402,1321497.8,1321497.8,2903,0,0,0,L,1122011218,1,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912423,546573.00
06/07/2019 09:00,2,2.859,ACTIVE,213.96,343.55,60.022,1559912404,"201051344001135","174011545737251",29.68,25.50,0,329.73,385.33,85.9,81.0,0.384,1308461.8,1308461.8,2905,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912424,546574.00
06/07/2019 09:00,2,2.688,ACTIVE,214.41,343.55,59.996,1559912404,"201051344000983","174011545737251",29.68,22.50,0,331.23,387.44,80.8,76.0,0.384,1325887.8,1325887.8,2900,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912425,546575.00
06/07/2019 09:00,2,2.938,ACTIVE,214.41,344.76,60.033,1559912404,"201051344001203","174011545737251",29.62,25.50,0,330.33,387.14,88.2,83.2,0.402,1316304.6,1316304.6,2904,0,0,0,L,1122011218,1,123.36,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912425,546576.00
06/07/2019 09:00,2,2.877,ACTIVE,213.74,344.15,60.017,1559912404,"201051344001230","174011545737251",29.90,22.30,0,323.41,386.53,87.1,82.2,0.402,1311820.1,1311820.1,2918,0,0,0,L,1122011218,1,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912426,546577.00
06/07/2019 09:00,2,2.760,ACTIVE,213.51,344.15,60.022,1559912404,"201051344000646","174011545737251",30.06,22.80,0,323.11,387.14,83.9,79.1,0.393,1305639.6,1305639.6,2909,0,0,0,L,1122011218,1,122.91,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912427,546578.00
06/07/2019 09:00,2,2.809,ACTIVE,213.96,342.65,60.028,1559912404,"201051344000867","174011545737251",29.36,23.00,0,329.43,386.83,83.5,78.7,0.389,1303057.4,1303057.4,2903,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912428,546579.00
06/07/2019 09:00,2,2.781,ACTIVE,214.19,344.76,60.022,1559912404,"201051344000633","174011545737251",29.58,25.00,0,331.53,386.83,83.4,78.5,0.380,1300314.1,1300314.1,2908,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912429,546580.00
06/07/2019 09:00,2,2.955,ACTIVE,213.51,343.85,60.017,1559912404,"201051344000955","174011545737251",29.90,24.50,0,329.43,386.83,89.6,84.5,0.429,1326071.5,1326071.5,2905,0,0,0,L,1122011218,1,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912430,546581.00
06/07/2019 09:00,2,2.695,ACTIVE,214.19,344.15,60.038,1559912404,"201051344000648","174011545737251",29.64,21.50,0,330.63,387.74,81.0,76.2,0.384,1314952.0,1314952.0,2900,0,0,0,L,1122011218,1,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912431,546582.00
06/07/2019 09:00,2,2.760,ACTIVE,214.41,343.85,60.022,1559912404,"201051344000645","174011545737251",29.32,23.50,0,331.23,387.74,82.0,77.2,0.376,1320214.5,1320214.5,2902,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912432,546583.00
06/07/2019 09:00,2,2.680,ACTIVE,214.19,343.25,60.017,1559912404,"201051344000569","174011545737251",29.72,22.30,0,330.33,387.74,80.7,76.0,0.380,1336759.9,1336759.9,2904,0,0,0,L,1122011218,1,121.10,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912434,546584.00
06/07/2019 09:00,2,2.775,ACTIVE,214.41,348.96,60.017,1559912404,"179051228000119","174011545737251",30.12,25.80,0,331.83,391.04,84.7,79.8,0.402,123289.9,123289.9,2924,0,0,0,L,46974696,1,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559912435,546585.00
06/07/2019 09:15,2,3.219,ACTIVE,215.54,345.96,59.975,1559913304,"201051344000579","174011545737251",30.08,24.80,0,331.53,368.50,98.0,92.7,0.455,1337197.9,1337197.9,2904,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913305,546586.00
06/07/2019 09:15,2,3.322,ACTIVE,215.09,345.36,59.980,1559913304,"201051344001025","174011545737251",29.50,28.30,0,327.92,369.40,99.3,94.0,0.438,1320708.5,1320708.5,2902,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913306,546587.00
06/07/2019 09:15,2,3.387,ACTIVE,215.32,347.16,60.001,1559913304,"201051344001093","174011545737251",29.78,24.50,0,325.82,371.81,102.2,96.8,0.468,1303697.8,1303697.8,2906,0,0,0,L,1122011218,1,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913307,546588.00
06/07/2019 09:15,2,3.072,ACTIVE,215.32,346.56,59.985,1559913304,"201051344000458","174011545737251",29.88,25.00,0,330.33,387.44,93.0,87.8,0.442,1319285.3,1319285.3,2904,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913308,546589.00
06/07/2019 09:15,2,3.357,ACTIVE,214.41,345.36,59.996,1559913304,"201051344000890","174011545737251",29.60,24.80,0,329.43,368.80,100.6,95.2,0.464,1318663.1,1318663.1,2908,0,0,0,L,1122011218,1,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913309,546590.00
06/07/2019 09:15,2,3.250,ACTIVE,215.54,353.77,59.980,1559913304,"201051344000988","174011545737251",19.46,21.80,0,330.03,379.92,64.0,59.9,0.539,1010996.6,1010996.6,2901,0,0,0,L,1122011218,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913310,546591.00
06/07/2019 09:15,2,3.248,ACTIVE,215.32,346.56,59.985,1559913304,"201051344000582","174011545737251",29.44,24.30,0,329.13,368.80,96.8,91.6,0.451,1296747.8,1296747.8,2901,0,0,0,L,1122011218,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913311,546592.00
06/07/2019 09:15,2,3.262,ACTIVE,214.64,345.36,59.980,1559913304,"201051344000868","174011545737251",29.24,23.30,0,329.13,368.20,96.6,91.3,0.446,1305078.0,1305078.0,2905,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913312,546593.00
06/07/2019 09:15,2,3.105,ACTIVE,215.54,345.96,59.990,1559913304,"201051344000576","174011545737251",29.86,25.00,0,332.13,368.20,94.0,88.8,0.433,1322438.4,1322438.4,2908,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913313,546594.00
06/07/2019 09:15,2,3.217,ACTIVE,215.32,346.26,59.990,1559913304,"201051344001158","174011545737251",29.62,23.80,0,331.23,369.10,96.5,91.2,0.455,1299321.4,1299321.4,2899,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913314,546595.00
06/07/2019 09:15,2,3.258,ACTIVE,214.87,346.56,59.980,1559913304,"201051344000917","174011545737251",29.50,26.80,0,327.92,368.50,97.4,92.1,0.438,1313405.8,1313405.8,2907,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913315,546596.00
06/07/2019 09:15,2,3.307,ACTIVE,214.64,351.67,59.980,1559913304,"201051344000417","174011545737251",19.24,24.00,0,326.12,376.62,64.4,60.3,0.530,1047091.9,1047091.9,2911,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913316,546597.00
06/07/2019 09:15,2,3.268,ACTIVE,214.41,346.26,59.975,1559913304,"201051344000685","174011545737251",29.60,23.30,0,329.73,368.50,98.0,92.7,0.473,1319790.1,1319790.1,2909,0,0,0,L,1122011218,1,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913317,546598.00
06/07/2019 09:15,2,3.318,ACTIVE,215.09,346.26,59.990,1559913304,"201051344000651","174011545737251",29.48,26.80,0,329.73,368.80,99.0,93.7,0.446,1313333.8,1313333.8,2908,0,0,0,L,1122011218,1,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913318,546599.00
06/07/2019 09:15,2,3.232,ACTIVE,214.41,344.76,59.980,1559913304,"201051344000594","174011545737251",29.80,24.80,0,328.22,367.60,97.6,92.3,0.446,1324692.3,1324692.3,2906,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913319,546600.00
06/07/2019 09:15,2,3.232,ACTIVE,215.54,347.16,59.985,1559913304,"201051344000469","174011545737251",29.70,23.00,0,330.33,369.40,97.2,91.9,0.468,1304807.1,1304807.1,2906,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913320,546601.00
06/07/2019 09:15,2,3.250,ACTIVE,215.09,347.16,59.990,1559913304,"201051344000585","174011545737251",29.70,25.50,0,329.43,372.71,97.8,92.4,0.460,1327418.4,1327418.4,2902,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913320,546602.00
06/07/2019 09:15,2,3.133,ACTIVE,215.77,347.76,60.022,1559913304,"201051344000853","174011545737251",29.66,25.80,0,333.33,370.60,94.2,89.0,0.433,1327967.1,1327967.1,2905,0,0,0,L,1122011218,1,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913321,546603.00
06/07/2019 09:15,2,3.199,ACTIVE,214.41,345.66,59.964,1559913304,"201051344001145","174011545737251",29.82,23.50,0,329.73,367.90,96.7,91.4,0.451,1328126.9,1328126.9,2911,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913322,546604.00
06/07/2019 09:15,2,3.350,ACTIVE,214.87,345.96,59.996,1559913304,"201051344000438","174011545737251",29.68,26.00,0,329.73,368.80,100.8,95.3,0.460,1321520.0,1321520.0,2904,0,0,0,L,1122011218,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913323,546605.00
06/07/2019 09:15,2,3.328,ACTIVE,214.64,345.06,59.980,1559913304,"201051344001135","174011545737251",29.40,27.30,0,329.13,367.30,99.1,93.7,0.438,1308483.6,1308483.6,2906,0,0,0,L,1122011218,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913324,546606.00
06/07/2019 09:15,2,3.133,ACTIVE,215.32,345.66,59.990,1559913304,"201051344000983","174011545737251",29.68,24.50,0,329.73,367.60,94.2,89.0,0.446,1325908.4,1325908.4,2901,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913325,546607.00
06/07/2019 09:15,2,3.404,ACTIVE,215.09,346.86,59.964,1559913304,"201051344001203","174011545737251",29.42,26.30,0,329.13,371.81,101.5,96.0,0.482,1316326.9,1316326.9,2905,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913326,546608.00
06/07/2019 09:15,2,3.318,ACTIVE,214.19,345.06,60.033,1559913304,"201051344001230","174011545737251",29.86,23.80,0,328.82,367.90,100.3,94.9,0.468,1311842.2,1311842.2,2919,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913327,546609.00
06/07/2019 09:15,2,3.262,ACTIVE,214.19,345.06,59.985,1559913304,"201051344000646","174011545737251",29.54,24.30,0,328.82,368.20,97.6,92.3,0.464,1305661.0,1305661.0,2910,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913328,546610.00
06/07/2019 09:15,2,3.244,ACTIVE,214.64,345.06,59.985,1559913304,"201051344000867","174011545737251",29.50,25.00,0,328.82,367.30,96.9,91.6,0.446,1303078.6,1303078.6,2904,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913329,546611.00
06/07/2019 09:15,2,3.215,ACTIVE,215.09,347.46,59.990,1559913304,"201051344000633","174011545737251",29.68,27.50,0,330.93,368.20,96.7,91.4,0.446,1300335.3,1300335.3,2909,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913330,546612.00
06/07/2019 09:15,2,3.418,ACTIVE,214.19,345.06,59.985,1559913304,"201051344000955","174011545737251",29.70,25.00,0,328.52,369.10,102.9,97.4,0.491,1326094.2,1326094.2,2906,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913331,546613.00
06/07/2019 09:15,2,3.088,ACTIVE,215.09,345.96,59.985,1559913304,"201051344000648","174011545737251",30.04,23.50,0,331.23,368.20,93.9,88.7,0.442,1314972.5,1314972.5,2901,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913332,546614.00
06/07/2019 09:15,2,3.199,ACTIVE,215.32,346.56,60.012,1559913304,"201051344000645","174011545737251",29.42,25.50,0,331.53,368.20,95.4,90.1,0.438,1320235.3,1320235.3,2903,0,0,0,L,1122011218,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913333,546615.00
06/07/2019 09:15,2,3.137,ACTIVE,215.32,346.56,59.990,1559913304,"201051344000569","174011545737251",29.60,24.30,0,330.03,367.60,94.1,88.9,0.442,1336780.4,1336780.4,2905,0,0,0,L,1122011218,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913334,546616.00
06/07/2019 09:15,2,3.270,ACTIVE,215.32,350.17,59.990,1559913304,"179051228000119","174011545737251",29.60,28.00,0,332.73,371.81,98.0,92.7,0.473,123311.4,123311.4,2925,0,0,0,L,46974696,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559913335,546617.00
06/07/2019 09:30,2,3.748,ACTIVE,216.00,348.06,59.996,1559914204,"201051344000579","174011545737251",29.60,26.50,0,333.33,373.61,112.3,106.5,0.521,1337222.7,1337222.7,2905,0,0,0,L,1122011218,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914205,546618.00
06/07/2019 09:30,2,3.838,ACTIVE,215.54,347.76,60.012,1559914204,"201051344001025","174011545737251",29.18,31.00,0,332.13,373.01,113.4,107.5,0.504,1320733.5,1320733.5,2903,0,0,0,L,1122011218,1,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914206,546619.00
06/07/2019 09:30,2,3.877,ACTIVE,215.77,349.26,60.006,1559914204,"201051344001093","174011545737251",29.58,26.00,0,332.73,378.42,116.1,110.2,0.539,1303723.6,1303723.6,2907,0,0,0,L,1122011218,1,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914207,546620.00
06/07/2019 09:30,2,3.570,ACTIVE,216.00,348.06,60.006,1559914204,"201051344000458","174011545737251",29.64,26.30,0,332.73,372.41,107.1,101.5,0.517,1319308.9,1319308.9,2905,0,0,0,L,1122011218,1,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914208,546621.00
06/07/2019 09:30,2,3.848,ACTIVE,214.87,346.86,60.012,1559914204,"201051344000890","174011545737251",29.52,26.00,0,330.03,373.91,115.1,109.1,0.521,1318688.5,1318688.5,2909,0,0,0,L,1122011218,1,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914209,546622.00
06/07/2019 09:30,2,3.809,ACTIVE,215.77,357.38,60.006,1559914204,"201051344000988","174011545737251",19.02,22.50,0,330.33,385.93,73.3,68.9,0.628,1011012.6,1011012.6,2902,0,0,0,L,1122011218,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914210,546623.00
06/07/2019 09:30,2,3.727,ACTIVE,215.77,348.96,60.006,1559914204,"201051344000582","174011545737251",29.50,25.50,0,332.43,375.71,111.3,105.5,0.521,1296772.2,1296772.2,2902,0,0,0,L,1122011218,1,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914211,546624.00
06/07/2019 09:30,2,3.756,ACTIVE,215.09,347.46,60.006,1559914204,"201051344000868","174011545737251",29.14,24.50,0,330.33,372.41,110.8,105.0,0.508,1305102.5,1305102.5,2906,0,0,0,L,1122011218,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914212,546625.00
06/07/2019 09:30,2,3.602,ACTIVE,216.00,349.26,60.022,1559914204,"201051344000576","174011545737251",29.62,26.50,0,331.83,375.41,108.0,102.4,0.499,1322462.2,1322462.2,2909,0,0,0,L,1122011218,1,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914213,546626.00
06/07/2019 09:30,2,3.738,ACTIVE,216.00,348.36,60.001,1559914204,"201051344001158","174011545737251",29.20,25.50,0,333.03,373.61,110.6,104.8,0.517,1299345.7,1299345.7,2900,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914214,546627.00
06/07/2019 09:30,2,3.742,ACTIVE,215.54,348.06,60.001,1559914204,"201051344000917","174011545737251",29.50,29.30,0,331.53,373.01,111.8,106.0,0.513,1313430.4,1313430.4,2908,0,0,0,L,1122011218,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914215,546628.00
06/07/2019 09:30,2,3.793,ACTIVE,215.09,354.97,59.996,1559914204,"201051344000417","174011545737251",19.16,25.50,0,328.52,382.63,73.7,69.2,0.605,1047108.0,1047108.0,2912,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914216,546629.00
06/07/2019 09:30,2,3.734,ACTIVE,215.09,348.66,60.033,1559914204,"201051344000685","174011545737251",29.78,24.50,0,331.23,373.91,112.6,106.7,0.548,1319814.8,1319814.8,2910,0,0,0,L,1122011218,1,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914216,546630.00
06/07/2019 09:30,2,3.836,ACTIVE,215.77,349.86,60.006,1559914204,"201051344000651","174011545737251",29.24,29.00,0,333.33,376.01,113.6,107.7,0.517,1313358.8,1313358.8,2909,0,0,0,L,1122011218,1,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914217,546631.00
06/07/2019 09:30,2,3.750,ACTIVE,214.64,345.96,60.006,1559914204,"201051344000594","174011545737251",29.54,26.00,0,329.13,372.41,112.2,106.3,0.517,1324717.0,1324717.0,2907,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914218,546632.00
06/07/2019 09:30,2,3.703,ACTIVE,216.00,348.66,60.001,1559914204,"201051344000469","174011545737251",29.70,24.50,0,332.13,373.91,111.4,105.6,0.535,1304831.7,1304831.7,2907,0,0,0,L,1122011218,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914219,546633.00
06/07/2019 09:30,2,3.766,ACTIVE,215.54,348.66,59.964,1559914204,"201051344000585","174011545737251",29.46,27.00,0,332.13,375.41,112.4,106.5,0.530,1327443.1,1327443.1,2903,0,0,0,L,1122011218,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914220,546634.00
06/07/2019 09:30,2,3.646,ACTIVE,216.22,349.86,60.001,1559914204,"201051344000853","174011545737251",29.32,26.50,0,333.93,375.11,108.3,102.6,0.499,1327990.9,1327990.9,2906,0,0,0,L,1122011218,1,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914221,546635.00
06/07/2019 09:30,2,3.678,ACTIVE,215.09,347.46,59.996,1559914204,"201051344001145","174011545737251",29.86,24.00,0,331.83,373.01,111.1,105.3,0.513,1328151.4,1328151.4,2912,0,0,0,L,1122011218,1,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914222,546636.00
06/07/2019 09:30,2,3.828,ACTIVE,215.32,348.96,59.996,1559914204,"201051344000438","174011545737251",29.68,27.80,0,331.53,373.91,115.1,109.2,0.526,1321545.4,1321545.4,2905,0,0,0,L,1122011218,1,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914223,546637.00
06/07/2019 09:30,2,3.779,ACTIVE,215.32,347.16,60.001,1559914204,"201051344001135","174011545737251",29.70,28.80,0,331.53,375.41,113.7,107.8,0.521,1308508.6,1308508.6,2907,0,0,0,L,1122011218,1,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914224,546638.00
06/07/2019 09:30,2,3.600,ACTIVE,215.77,348.36,59.996,1559914204,"201051344000983","174011545737251",29.72,26.00,0,331.23,373.01,108.4,102.7,0.517,1325932.2,1325932.2,2902,0,0,0,L,1122011218,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914225,546639.00
06/07/2019 09:30,2,3.887,ACTIVE,215.54,349.26,60.012,1559914204,"201051344001203","174011545737251",29.48,27.30,0,331.83,377.82,116.1,110.1,0.544,1316352.5,1316352.5,2906,0,0,0,L,1122011218,1,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914226,546640.00
06/07/2019 09:30,2,3.869,ACTIVE,214.64,346.56,60.017,1559914204,"201051344001230","174011545737251",29.20,24.50,0,329.13,373.31,114.5,108.6,0.544,1311867.6,1311867.6,2920,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914227,546641.00
06/07/2019 09:30,2,3.770,ACTIVE,214.64,347.76,60.028,1559914204,"201051344000646","174011545737251",29.32,25.80,0,330.93,373.31,111.9,106.1,0.530,1305685.7,1305685.7,2911,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914228,546642.00
06/07/2019 09:30,2,3.680,ACTIVE,215.32,346.56,60.006,1559914204,"201051344000867","174011545737251",29.78,26.30,0,331.53,373.01,111.0,105.2,0.517,1303103.1,1303103.1,2905,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914229,546643.00
06/07/2019 09:30,2,3.701,ACTIVE,215.54,348.96,60.012,1559914204,"201051344000633","174011545737251",29.58,29.00,0,331.83,372.41,110.8,105.1,0.508,1300359.7,1300359.7,2910,0,0,0,L,1122011218,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914230,546644.00
06/07/2019 09:30,2,3.951,ACTIVE,214.64,347.16,60.001,1559914204,"201051344000955","174011545737251",29.20,26.50,0,329.13,373.91,116.9,110.9,0.557,1326120.1,1326120.1,2907,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914231,546645.00
06/07/2019 09:30,2,3.629,ACTIVE,215.77,347.76,60.001,1559914204,"201051344000648","174011545737251",29.48,24.50,0,333.03,373.31,108.4,102.7,0.517,1314996.3,1314996.3,2902,0,0,0,L,1122011218,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914232,546646.00
06/07/2019 09:30,2,3.707,ACTIVE,216.00,348.36,60.017,1559914204,"201051344000645","174011545737251",29.16,26.50,0,333.03,373.31,109.6,103.8,0.499,1320259.4,1320259.4,2904,0,0,0,L,1122011218,1,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914233,546647.00
06/07/2019 09:30,2,3.625,ACTIVE,215.77,348.36,60.006,1559914204,"201051344000569","174011545737251",29.52,25.30,0,332.43,373.01,108.4,102.7,0.513,1336804.3,1336804.3,2906,0,0,0,L,1122011218,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914234,546648.00
06/07/2019 09:30,2,3.746,ACTIVE,215.77,353.17,60.012,1559914204,"179051228000119","174011545737251",29.62,29.30,0,331.83,376.31,112.3,106.5,0.544,123336.2,123336.2,2926,0,0,0,L,46974696,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559914235,546649.00
06/07/2019 09:45,2,2.891,ACTIVE,214.41,343.85,60.017,1559915105,"201051344000579","174011545737251",29.66,27.50,0,317.40,387.44,86.9,81.9,0.407,1337247.7,1337247.7,2906,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915106,546650.00
06/07/2019 09:45,2,2.721,ACTIVE,213.74,349.86,60.006,1559915105,"201051344001025","174011545737251",29.24,31.80,0,316.50,386.83,80.6,75.9,0.358,1320758.8,1320758.8,2904,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915107,546651.00
06/07/2019 09:45,2,2.723,ACTIVE,213.96,346.86,59.996,1559915105,"201051344001093","174011545737251",29.46,27.00,0,315.90,387.74,81.3,76.6,0.371,1303749.2,1303749.2,2908,0,0,0,L,1122011218,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915108,546652.00
06/07/2019 09:45,2,2.785,ACTIVE,214.41,343.55,60.054,1559915105,"201051344000458","174011545737251",29.64,28.00,0,315.90,391.64,83.6,78.7,0.402,1319332.7,1319332.7,2906,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915109,546653.00
06/07/2019 09:45,2,2.732,ACTIVE,213.51,342.95,60.001,1559915105,"201051344000890","174011545737251",29.36,26.30,0,316.50,386.23,81.2,76.5,0.376,1318713.9,1318713.9,2910,0,0,0,L,1122011218,1,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915110,546654.00
06/07/2019 09:45,2,2.686,ACTIVE,214.19,349.56,60.017,1559915105,"201051344000988","174011545737251",19.22,23.50,0,317.10,389.54,52.4,48.6,0.446,1011028.7,1011028.7,2903,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915111,546655.00
06/07/2019 09:45,2,2.582,ACTIVE,214.41,356.18,60.012,1559915105,"201051344000582","174011545737251",29.14,26.00,0,315.60,388.04,76.2,71.6,0.641,1296796.8,1296796.8,2903,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915112,546656.00
06/07/2019 09:45,2,2.543,ACTIVE,213.06,352.87,59.996,1559915105,"201051344000868","174011545737251",28.84,25.30,0,316.50,386.83,74.2,69.7,0.610,1305127.0,1305127.0,2907,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915113,546657.00
06/07/2019 09:45,2,2.391,ACTIVE,213.96,355.88,60.012,1559915105,"201051344000576","174011545737251",29.34,27.00,0,316.80,388.04,71.0,66.7,0.601,1322486.1,1322486.1,2910,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915114,546658.00
06/07/2019 09:45,2,2.506,ACTIVE,213.74,354.97,60.006,1559915105,"201051344001158","174011545737251",28.82,25.80,0,316.50,388.34,73.2,68.7,0.619,1299370.2,1299370.2,2901,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915115,546659.00
06/07/2019 09:45,2,2.369,ACTIVE,213.74,354.97,60.006,1559915105,"201051344000917","174011545737251",29.28,29.50,0,314.70,386.53,70.3,65.9,0.583,1313455.0,1313455.0,2909,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915116,546660.00
06/07/2019 09:45,2,2.557,ACTIVE,213.51,348.66,60.012,1559915105,"201051344000417","174011545737251",19.00,26.30,0,317.70,385.33,49.3,45.6,0.402,1047124.0,1047124.0,2913,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915117,546661.00
06/07/2019 09:45,2,2.652,ACTIVE,213.74,355.88,59.980,1559915105,"201051344000685","174011545737251",29.42,24.80,0,315.00,388.04,79.0,74.3,0.698,1319839.7,1319839.7,2911,0,0,0,L,1122011218,1,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915118,546662.00
06/07/2019 09:45,2,2.924,ACTIVE,214.41,345.36,60.012,1559915105,"201051344000651","174011545737251",29.46,29.30,0,317.40,387.44,87.2,82.2,0.398,1313383.9,1313383.9,2910,0,0,0,L,1122011218,1,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915119,546663.00
06/07/2019 09:45,2,3.088,ACTIVE,213.74,344.45,60.012,1559915105,"201051344000594","174011545737251",29.64,27.00,0,315.30,386.53,92.7,87.6,0.438,1324741.8,1324741.8,2908,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915120,546664.00
06/07/2019 09:45,2,3.219,ACTIVE,214.87,345.66,60.012,1559915105,"201051344000469","174011545737251",29.26,24.80,0,314.10,388.64,95.3,90.1,0.464,1304856.2,1304856.2,2908,0,0,0,L,1122011218,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915121,546665.00
06/07/2019 09:45,2,3.348,ACTIVE,214.87,346.86,60.006,1559915105,"201051344000585","174011545737251",29.22,27.30,0,316.80,386.83,99.1,93.7,0.464,1327468.0,1327468.0,2904,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915122,546666.00
06/07/2019 09:45,2,3.035,ACTIVE,215.32,346.86,60.012,1559915105,"201051344000853","174011545737251",29.44,27.00,0,310.79,440.34,90.5,85.4,0.424,1328014.9,1328014.9,2907,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915123,546667.00
06/07/2019 09:45,2,3.232,ACTIVE,214.19,345.36,60.017,1559915105,"201051344001145","174011545737251",29.68,24.50,0,317.40,386.53,97.2,91.9,0.451,1328175.9,1328175.9,2913,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915123,546668.00
06/07/2019 09:45,2,3.236,ACTIVE,214.41,345.36,60.017,1559915105,"201051344000438","174011545737251",30.00,28.30,0,316.20,386.83,98.3,92.9,0.446,1321570.7,1321570.7,2906,0,0,0,L,1122011218,1,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915124,546669.00
06/07/2019 09:45,2,3.172,ACTIVE,214.19,345.06,60.012,1559915105,"201051344001135","174011545737251",29.28,27.80,0,317.10,386.53,94.1,88.9,0.429,1308533.6,1308533.6,2908,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915125,546670.00
06/07/2019 09:45,2,2.779,ALERT,214.64,344.76,60.012,1559915105,"201051344000983","174011545737251",29.44,26.50,0,296.06,397.05,82.9,78.1,0.389,1325956.1,1325956.1,2903,0,0,0,L,1122011218,1,122.23,122.46,0002,24,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915127,546671.00
06/07/2019 09:45,2,2.990,ACTIVE,214.41,344.15,60.028,1559915105,"201051344001203","174011545737251",29.36,28.80,0,318.00,389.84,88.9,83.9,0.411,1316378.0,1316378.0,2907,0,0,0,L,1122011218,1,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915128,546672.00
06/07/2019 09:45,2,2.922,ACTIVE,213.74,343.85,60.012,1559915105,"201051344001230","174011545737251",29.58,25.30,0,315.30,386.83,87.5,82.6,0.415,1311892.7,1311892.7,2921,0,0,0,L,1122011218,1,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915129,546673.00
06/07/2019 09:45,2,2.838,ACTIVE,213.51,344.45,60.028,1559915105,"201051344000646","174011545737251",29.50,26.00,0,315.30,386.53,84.8,79.9,0.398,1305710.4,1305710.4,2912,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915130,546674.00
06/07/2019 09:45,2,2.664,ACTIVE,213.96,342.95,60.017,1559915105,"201051344000867","174011545737251",29.04,27.30,0,315.90,386.23,78.4,73.7,0.358,1303127.5,1303127.5,2906,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915131,546675.00
06/07/2019 09:45,2,2.633,ACTIVE,213.96,348.96,60.022,1559915105,"201051344000633","174011545737251",28.94,30.30,0,318.91,386.83,77.2,72.6,0.583,1300384.1,1300384.1,2911,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915132,546676.00
06/07/2019 09:45,2,2.861,ACTIVE,213.74,344.76,60.022,1559915105,"201051344000955","174011545737251",29.66,26.80,0,315.90,385.93,85.9,81.0,0.407,1326145.8,1326145.8,2908,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915133,546677.00
06/07/2019 09:45,2,2.602,ACTIVE,214.19,355.88,60.033,1559915105,"201051344000648","174011545737251",29.28,25.80,0,314.70,387.44,77.2,72.5,0.658,1315020.2,1315020.2,2903,0,0,0,L,1122011218,1,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915134,546678.00
06/07/2019 09:45,2,2.752,ACTIVE,214.41,355.58,60.043,1559915105,"201051344000645","174011545737251",28.80,27.50,0,318.30,387.44,80.2,75.5,0.371,1320283.5,1320283.5,2905,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915135,546679.00
06/07/2019 09:45,2,2.859,ALERT,214.41,343.85,60.017,1559915105,"201051344000569","174011545737251",29.06,25.30,0,292.16,397.35,84.2,79.3,0.402,1336828.0,1336828.0,2907,0,0,0,L,1122011218,1,121.55,122.91,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915137,546680.00
06/07/2019 09:45,2,3.008,ALERT,214.64,349.56,60.017,1559915105,"179051228000119","174011545737251",29.70,29.50,0,291.55,407.87,90.5,85.5,0.438,123360.8,123360.8,2927,0,0,0,L,46974696,1,122.23,123.14,0000,24,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559915139,546681.00
06/07/2019 10:00,2,5.025,ACTIVE,217.35,352.87,60.059,1559916004,"201051344000579","174011545737251",29.66,28.50,0,318.91,391.04,150.9,143.7,0.712,1337278.3,1337278.3,2907,0,0,0,L,1122011218,1,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916006,546682.00
06/07/2019 10:00,2,5.170,ACTIVE,216.00,353.17,60.075,1559916004,"201051344001025","174011545737251",29.00,33.00,0,317.70,388.34,151.8,144.6,0.672,1320789.7,1320789.7,2905,0,0,0,L,1122011218,1,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916007,546683.00
06/07/2019 10:00,2,5.176,ACTIVE,216.00,354.07,60.043,1559916004,"201051344001093","174011545737251",29.24,28.50,0,318.30,390.44,153.2,145.9,0.712,1303780.4,1303780.4,2909,0,0,0,L,1122011218,1,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916008,546684.00
06/07/2019 10:00,2,4.932,ACTIVE,217.13,355.58,60.054,1559916004,"201051344000458","174011545737251",29.04,28.50,0,316.80,387.44,145.1,138.1,0.694,1319362.2,1319362.2,2907,0,0,0,L,1122011218,1,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916008,546685.00
06/07/2019 10:00,2,5.170,ACTIVE,215.09,351.67,60.038,1559916004,"201051344000890","174011545737251",29.06,27.80,0,317.70,388.04,152.2,144.9,0.703,1318744.9,1318744.9,2911,0,0,0,L,1122011218,1,123.59,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916009,546686.00
06/07/2019 10:00,2,5.150,ACTIVE,217.13,351.67,60.054,1559916004,"201051344000988","174011545737251",18.77,26.00,0,317.10,389.84,97.9,92.6,0.468,1011048.5,1011048.5,2904,0,0,0,L,1122011218,1,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916010,546687.00
06/07/2019 10:00,2,5.078,ACTIVE,216.22,354.97,60.049,1559916004,"201051344000582","174011545737251",28.96,28.30,0,316.50,390.14,148.9,141.8,0.698,1296827.1,1296827.1,2904,0,0,0,L,1122011218,1,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916011,546688.00
06/07/2019 10:00,2,5.094,ACTIVE,216.00,352.57,60.043,1559916004,"201051344000868","174011545737251",28.73,26.80,0,315.90,388.34,148.1,141.0,0.685,1305157.1,1305157.1,2908,0,0,0,L,1122011218,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916012,546689.00
06/07/2019 10:00,2,4.902,ACTIVE,217.35,356.18,60.049,1559916004,"201051344000576","174011545737251",29.20,28.80,0,318.30,387.74,144.9,137.9,0.667,1322515.6,1322515.6,2911,0,0,0,L,1122011218,1,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916013,546690.00
06/07/2019 10:00,2,5.035,ACTIVE,217.35,353.77,60.033,1559916004,"201051344001158","174011545737251",29.06,27.80,0,318.91,388.34,148.2,141.1,0.681,1299400.4,1299400.4,2902,0,0,0,L,1122011218,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916014,546691.00
06/07/2019 10:00,2,5.035,ACTIVE,216.00,352.87,60.038,1559916004,"201051344000917","174011545737251",29.28,31.80,0,318.30,387.74,149.4,142.3,0.689,1313485.5,1313485.5,2910,0,0,0,L,1122011218,1,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916015,546692.00
06/07/2019 10:00,2,5.109,ACTIVE,215.54,347.46,60.049,1559916004,"201051344000417","174011545737251",18.91,30.00,0,318.91,385.03,97.9,92.6,0.446,1047143.9,1047143.9,2914,0,0,0,L,1122011218,1,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916016,546693.00
06/07/2019 10:00,2,5.143,ACTIVE,215.09,352.27,60.012,1559916004,"201051344000685","174011545737251",28.98,27.00,0,315.60,388.34,150.9,143.8,0.734,1319870.5,1319870.5,2912,0,0,0,L,1122011218,1,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916017,546694.00
06/07/2019 10:00,2,5.117,ACTIVE,216.45,355.88,60.043,1559916004,"201051344000651","174011545737251",29.22,32.00,0,318.30,389.54,151.3,144.2,0.689,1313414.9,1313414.9,2911,0,0,0,L,1122011218,1,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916018,546695.00
06/07/2019 10:00,2,5.049,ACTIVE,215.77,352.87,60.054,1559916004,"201051344000594","174011545737251",29.48,29.00,0,317.40,388.04,150.7,143.5,0.689,1324772.5,1324772.5,2909,0,0,0,L,1122011218,1,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916019,546696.00
06/07/2019 10:00,2,5.072,ACTIVE,217.13,352.57,60.054,1559916004,"201051344000469","174011545737251",28.94,26.30,0,315.00,388.94,148.8,141.7,0.689,1304886.6,1304886.6,2909,0,0,0,L,1122011218,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916020,546697.00
06/07/2019 10:00,2,5.137,ACTIVE,216.45,352.57,60.054,1559916004,"201051344000585","174011545737251",28.92,29.00,0,317.70,388.94,150.4,143.2,0.712,1327498.9,1327498.9,2905,0,0,0,L,1122011218,1,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916021,546698.00
06/07/2019 10:00,2,4.982,ACTIVE,217.58,354.97,60.059,1559916004,"201051344000853","174011545737251",28.90,28.50,0,320.41,387.44,145.9,138.9,0.676,1328044.8,1328044.8,2908,0,0,0,L,1122011218,1,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916022,546699.00
