ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2019 10:00,2,5.064,ACTIVE,215.32,354.37,60.065,1559916004,"201051344001145","174011545737251",29.18,26.50,0,318.30,388.64,149.8,142.7,0.703,1328206.5,1328206.5,2914,0,0,0,L,1122011218,1,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916023,546700.00
06/07/2019 10:00,2,5.125,ACTIVE,215.77,354.67,60.038,1559916004,"201051344000438","174011545737251",29.48,30.50,0,318.00,388.94,153.1,145.8,0.698,1321602.1,1321602.1,2907,0,0,0,L,1122011218,1,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916024,546701.00
06/07/2019 10:00,2,5.131,ACTIVE,215.77,351.67,60.033,1559916004,"201051344001135","174011545737251",29.08,29.50,0,317.40,388.94,151.1,143.9,0.694,1308564.7,1308564.7,2909,0,0,0,L,1122011218,1,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916025,546702.00
06/07/2019 10:00,2,4.986,ACTIVE,217.13,352.57,60.028,1559916004,"201051344000983","174011545737251",28.84,28.30,0,318.00,388.34,145.7,138.7,0.707,1325986.0,1325986.0,2905,0,0,0,L,1122011218,1,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916025,546703.00
06/07/2019 10:00,2,5.254,ACTIVE,216.22,352.87,60.065,1559916004,"201051344001203","174011545737251",28.86,30.50,0,317.40,391.34,153.6,146.3,0.747,1316409.5,1316409.5,2908,0,0,0,L,1122011218,1,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916026,546704.00
06/07/2019 10:00,2,5.146,ACTIVE,215.09,353.17,60.059,1559916004,"201051344001230","174011545737251",29.18,26.80,0,316.80,385.93,152.1,144.9,0.725,1311923.9,1311923.9,2922,0,0,0,L,1122011218,1,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916027,546705.00
06/07/2019 10:00,2,5.072,ACTIVE,215.09,353.77,60.017,1559916004,"201051344000646","174011545737251",29.22,28.30,0,316.80,388.34,150.1,142.9,0.712,1305741.3,1305741.3,2913,0,0,0,L,1122011218,1,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916028,546706.00
06/07/2019 10:00,2,5.062,ACTIVE,216.45,351.07,60.028,1559916004,"201051344000867","174011545737251",29.00,29.00,0,318.00,388.04,148.8,141.7,0.694,1303158.0,1303158.0,2907,0,0,0,L,1122011218,1,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916029,546707.00
06/07/2019 10:00,2,5.010,ACTIVE,216.45,355.28,60.059,1559916004,"201051344000633","174011545737251",29.26,31.30,0,313.50,388.34,148.5,141.4,0.694,1300414.5,1300414.5,2912,0,0,0,L,1122011218,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916030,546708.00
06/07/2019 10:00,2,5.232,ACTIVE,215.32,354.07,60.038,1559916004,"201051344000955","174011545737251",29.32,29.50,0,316.50,388.94,155.3,148.0,0.742,1326177.8,1326177.8,2909,0,0,0,L,1122011218,1,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916031,546709.00
06/07/2019 10:00,2,4.953,ACTIVE,216.90,354.67,60.033,1559916004,"201051344000648","174011545737251",29.06,27.80,0,315.90,389.24,145.8,138.8,0.681,1315050.0,1315050.0,2904,0,0,0,L,1122011218,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916032,546710.00
06/07/2019 10:00,2,5.066,ACTIVE,217.13,351.37,60.033,1559916004,"201051344000645","174011545737251",28.65,29.50,0,317.70,388.04,146.9,139.9,0.676,1320313.6,1320313.6,2906,0,0,0,L,1122011218,1,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916033,546711.00
06/07/2019 10:00,2,4.893,ACTIVE,217.13,353.77,60.054,1559916004,"201051344000569","174011545737251",29.48,27.50,0,318.30,388.94,146.1,139.1,0.694,1336858.0,1336858.0,2909,0,0,0,L,1122011218,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916035,546712.00
06/07/2019 10:00,2,5.092,ACTIVE,217.13,359.48,60.033,1559916004,"179051228000119","174011545737251",29.08,32.40,0,316.50,390.14,150.0,142.9,0.729,123376.8,123376.8,2929,0,0,0,L,46974696,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916035,546713.00
06/07/2019 10:15,2,5.135,ACTIVE,216.90,356.18,59.996,1559916904,"201051344000579","174011545737251",29.16,30.00,0,320.41,391.94,151.6,144.4,0.712,1337312.9,1337312.9,2908,0,0,0,L,1122011218,1,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916905,546714.00
06/07/2019 10:15,2,5.230,ACTIVE,215.77,353.17,59.948,1559916904,"201051344001025","174011545737251",28.77,35.00,0,318.61,391.04,152.5,145.3,0.694,1320824.5,1320824.5,2906,0,0,0,L,1122011218,1,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916906,546715.00
06/07/2019 10:15,2,5.229,ACTIVE,216.00,353.77,59.969,1559916904,"201051344001093","174011545737251",28.94,29.80,0,319.21,390.74,153.2,145.9,0.707,1303815.5,1303815.5,2910,0,0,0,L,1122011218,1,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916907,546716.00
06/07/2019 10:15,2,4.926,ACTIVE,217.13,352.27,60.001,1559916904,"201051344000458","174011545737251",29.30,31.30,0,318.00,388.34,146.1,139.1,0.698,1319395.4,1319395.4,2908,0,0,0,L,1122011218,1,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916908,546717.00
06/07/2019 10:15,2,5.195,ACTIVE,215.09,352.27,59.975,1559916904,"201051344000890","174011545737251",29.04,29.50,0,318.91,390.74,152.8,145.6,0.707,1318779.8,1318779.8,2912,0,0,0,L,1122011218,1,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916909,546718.00
06/07/2019 10:15,2,5.209,ACTIVE,217.13,351.37,59.985,1559916904,"201051344000988","174011545737251",18.59,27.50,0,316.80,387.44,98.0,92.7,0.460,1011070.8,1011070.8,2905,0,0,0,L,1122011218,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916910,546719.00
06/07/2019 10:15,2,5.125,ACTIVE,216.22,354.07,59.990,1559916904,"201051344000582","174011545737251",28.80,29.30,0,316.50,390.44,149.6,142.4,0.707,1296861.1,1296861.1,2905,0,0,0,L,1122011218,1,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916911,546720.00
06/07/2019 10:15,2,5.139,ACTIVE,216.00,351.97,59.990,1559916904,"201051344000868","174011545737251",28.59,28.30,0,318.00,389.24,148.7,141.6,0.672,1305191.0,1305191.0,2909,0,0,0,L,1122011218,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916912,546721.00
06/07/2019 10:15,2,4.979,ACTIVE,217.13,354.37,59.990,1559916904,"201051344000576","174011545737251",28.90,30.50,0,318.91,388.94,145.6,138.6,0.689,1322548.8,1322548.8,2912,0,0,0,L,1122011218,1,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916913,546722.00
06/07/2019 10:15,2,5.152,ACTIVE,217.13,353.17,59.996,1559916904,"201051344001158","174011545737251",28.49,30.00,0,318.61,389.24,148.6,141.5,0.689,1299434.3,1299434.3,2903,0,0,0,L,1122011218,1,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916914,546723.00
06/07/2019 10:15,2,5.119,ACTIVE,215.77,351.97,60.006,1559916904,"201051344000917","174011545737251",28.86,34.00,0,308.99,412.98,149.7,142.6,0.694,1313519.6,1313519.6,2911,0,0,0,L,1122011218,1,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916914,546724.00
06/07/2019 10:15,2,5.182,ACTIVE,215.32,347.16,59.964,1559916904,"201051344000417","174011545737251",18.67,32.20,0,319.21,385.33,98.0,92.6,0.451,1047166.1,1047166.1,2915,0,0,0,L,1122011218,1,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916915,546725.00
06/07/2019 10:15,2,5.152,ACTIVE,215.09,351.97,59.975,1559916904,"201051344000685","174011545737251",29.00,27.80,0,317.70,390.14,151.3,144.2,0.734,1319905.1,1319905.1,2913,0,0,0,L,1122011218,1,123.81,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916916,546726.00
06/07/2019 10:15,2,5.254,ACTIVE,216.45,353.47,59.975,1559916904,"201051344000651","174011545737251",28.53,33.50,0,320.41,389.54,151.8,144.6,0.689,1313449.5,1313449.5,2912,0,0,0,L,1122011218,1,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916917,546727.00
06/07/2019 10:15,2,5.104,ACTIVE,215.54,352.27,59.975,1559916904,"201051344000594","174011545737251",29.28,31.00,0,318.61,391.34,151.4,144.3,0.694,1324806.9,1324806.9,2910,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916918,546728.00
06/07/2019 10:15,2,5.090,ACTIVE,217.13,354.07,59.985,1559916904,"201051344000469","174011545737251",28.92,28.00,0,315.90,394.65,149.0,141.9,0.716,1304920.6,1304920.6,2910,0,0,0,L,1122011218,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916919,546729.00
06/07/2019 10:15,2,5.205,ACTIVE,216.22,352.87,59.980,1559916904,"201051344000585","174011545737251",28.71,30.30,0,319.81,389.24,151.3,144.1,0.725,1327533.4,1327533.4,2906,0,0,0,L,1122011218,1,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916920,546730.00
06/07/2019 10:15,2,5.027,ACTIVE,217.58,355.58,59.980,1559916904,"201051344000853","174011545737251",28.82,31.00,0,320.41,391.64,146.8,139.8,0.681,1328078.1,1328078.1,2909,0,0,0,L,1122011218,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916921,546731.00
06/07/2019 10:15,2,5.080,ACTIVE,215.09,352.27,59.948,1559916904,"201051344001145","174011545737251",29.30,27.30,0,319.21,390.14,150.7,143.5,0.707,1328240.7,1328240.7,2915,0,0,0,L,1122011218,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916922,546732.00
06/07/2019 10:15,2,5.199,ACTIVE,215.77,353.77,59.980,1559916904,"201051344000438","174011545737251",29.08,31.80,0,319.21,391.04,153.2,146.0,0.734,1321637.1,1321637.1,2908,0,0,0,L,1122011218,1,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916923,546733.00
06/07/2019 10:15,2,5.283,ACTIVE,215.77,352.27,59.996,1559916904,"201051344001135","174011545737251",28.35,32.20,0,319.21,391.64,151.7,144.5,0.676,1308599.3,1308599.3,2910,0,0,0,L,1122011218,1,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916924,546734.00
06/07/2019 10:15,2,4.914,ACTIVE,217.13,354.67,59.980,1559916904,"201051344000983","174011545737251",29.44,29.50,0,319.21,388.64,146.4,139.4,0.694,1326019.4,1326019.4,2906,0,0,0,L,1122011218,1,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916925,546735.00
06/07/2019 10:15,2,5.285,ACTIVE,216.22,352.57,60.017,1559916904,"201051344001203","174011545737251",28.84,32.00,0,318.61,390.74,154.3,147.1,0.725,1316444.6,1316444.6,2909,0,0,0,L,1122011218,1,124.27,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916926,546736.00
06/07/2019 10:15,2,5.168,ACTIVE,214.87,351.37,59.964,1559916904,"201051344001230","174011545737251",29.16,28.00,0,316.80,389.84,152.7,145.5,0.720,1311958.6,1311958.6,2923,0,0,0,L,1122011218,1,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916927,546737.00
06/07/2019 10:15,2,5.127,ACTIVE,214.87,352.57,60.017,1559916904,"201051344000646","174011545737251",29.06,31.00,0,318.61,390.44,150.9,143.7,0.694,1305775.6,1305775.6,2914,0,0,0,L,1122011218,1,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916927,546738.00
06/07/2019 10:15,2,5.127,ACTIVE,216.22,353.17,60.017,1559916904,"201051344000867","174011545737251",28.77,30.80,0,317.40,388.94,149.3,142.2,0.689,1303191.9,1303191.9,2908,0,0,0,L,1122011218,1,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916928,546739.00
06/07/2019 10:15,2,5.105,ACTIVE,216.45,355.28,60.001,1559916904,"201051344000633","174011545737251",28.88,31.80,0,317.70,391.04,149.3,142.2,0.698,1300448.4,1300448.4,2913,0,0,0,L,1122011218,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916929,546740.00
06/07/2019 10:15,2,5.234,ACTIVE,215.09,352.27,59.985,1559916904,"201051344000955","174011545737251",29.24,31.00,0,318.61,391.34,154.9,147.6,0.742,1326213.3,1326213.3,2910,0,0,0,L,1122011218,1,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916930,546741.00
06/07/2019 10:15,2,5.006,ACTIVE,216.67,351.97,60.028,1559916904,"201051344000648","174011545737251",28.88,29.50,0,318.61,390.14,146.5,139.4,0.689,1315083.2,1315083.2,2905,0,0,0,L,1122011218,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916931,546742.00
06/07/2019 10:15,2,4.988,ACTIVE,216.90,354.07,59.980,1559916904,"201051344000645","174011545737251",29.08,31.00,0,318.61,391.64,146.8,139.8,0.667,1320347.0,1320347.0,2907,0,0,0,L,1122011218,1,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916932,546743.00
06/07/2019 10:15,2,5.043,ACTIVE,216.90,354.97,60.012,1559916904,"201051344000569","174011545737251",28.71,29.80,0,317.40,394.05,146.6,139.6,0.694,1336891.3,1336891.3,2910,0,0,0,L,1122011218,1,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916934,546744.00
06/07/2019 10:15,2,5.133,ACTIVE,216.90,359.18,59.996,1559916904,"179051228000119","174011545737251",28.92,34.00,0,318.30,395.55,150.4,143.2,0.729,123411.0,123411.0,2930,0,0,0,L,46974696,1,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559916935,546745.00
06/07/2019 10:30,2,5.514,ACTIVE,217.58,357.08,60.038,1559917804,"201051344000579","174011545737251",29.20,31.00,0,331.83,392.85,163.0,155.4,0.769,1337350.5,1337350.5,2909,0,0,0,L,1122011218,1,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917805,546746.00
06/07/2019 10:30,2,5.727,ACTIVE,216.22,354.97,60.033,1559917804,"201051344001025","174011545737251",28.25,35.80,0,333.03,393.15,163.9,156.3,0.738,1320862.3,1320862.3,2907,0,0,0,L,1122011218,1,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917806,546747.00
06/07/2019 10:30,2,5.660,ACTIVE,216.45,354.67,60.038,1559917804,"201051344001093","174011545737251",28.63,31.00,0,332.43,393.75,164.0,156.4,0.742,1303853.4,1303853.4,2911,0,0,0,L,1122011218,1,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917807,546748.00
06/07/2019 10:30,2,5.338,ACTIVE,217.35,354.97,60.043,1559917804,"201051344000458","174011545737251",29.16,32.20,0,332.13,391.04,157.7,150.3,0.747,1319431.8,1319431.8,2909,0,0,0,L,1122011218,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917808,546749.00
06/07/2019 10:30,2,5.631,ACTIVE,215.32,353.47,60.054,1559917804,"201051344000890","174011545737251",28.77,30.80,0,332.73,392.85,164.1,156.4,0.756,1318817.7,1318817.7,2913,0,0,0,L,1122011218,1,123.59,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917809,546750.00
06/07/2019 10:30,2,5.570,ACTIVE,217.58,352.27,60.049,1559917804,"201051344000988","174011545737251",18.67,29.30,0,333.03,376.01,105.2,99.6,0.491,1011095.0,1011095.0,2906,0,0,0,L,1122011218,1,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917810,546751.00
06/07/2019 10:30,2,5.543,ACTIVE,216.45,356.48,60.033,1559917804,"201051344000582","174011545737251",28.71,31.00,0,332.73,394.05,161.1,153.6,0.738,1296898.2,1296898.2,2906,0,0,0,L,1122011218,1,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917811,546752.00
06/07/2019 10:30,2,5.568,ACTIVE,216.22,355.58,60.059,1559917804,"201051344000868","174011545737251",28.39,30.00,0,332.73,392.85,159.9,152.5,0.734,1305228.0,1305228.0,2910,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917812,546753.00
06/07/2019 10:30,2,5.434,ACTIVE,217.35,356.48,60.038,1559917804,"201051344000576","174011545737251",28.61,32.20,0,332.13,391.64,157.3,149.9,0.738,1322585.1,1322585.1,2913,0,0,0,L,1122011218,1,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917813,546754.00
06/07/2019 10:30,2,5.525,ACTIVE,217.58,355.28,60.038,1559917804,"201051344001158","174011545737251",28.53,31.30,0,331.83,391.34,159.7,152.2,0.738,1299471.3,1299471.3,2904,0,0,0,L,1122011218,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917814,546755.00
06/07/2019 10:30,2,5.512,ACTIVE,216.22,355.28,60.049,1559917804,"201051344000917","174011545737251",28.92,35.00,0,332.43,391.64,161.5,153.9,0.751,1313556.7,1313556.7,2912,0,0,0,L,1122011218,1,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917815,546756.00
06/07/2019 10:30,2,5.588,ACTIVE,215.54,348.36,60.054,1559917804,"201051344000417","174011545737251",18.65,33.30,0,333.03,374.51,105.7,100.0,0.499,1047190.3,1047190.3,2916,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917815,546757.00
06/07/2019 10:30,2,5.625,ACTIVE,215.32,354.97,60.065,1559917804,"201051344000685","174011545737251",28.63,29.00,0,333.33,393.15,163.1,155.5,0.791,1319942.6,1319942.6,2914,0,0,0,L,1122011218,1,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917816,546758.00
06/07/2019 10:30,2,5.689,ACTIVE,216.67,355.28,60.028,1559917804,"201051344000651","174011545737251",28.41,35.00,0,332.13,393.15,163.7,156.1,0.747,1313487.3,1313487.3,2913,0,0,0,L,1122011218,1,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917817,546759.00
06/07/2019 10:30,2,5.566,ACTIVE,216.22,355.58,60.054,1559917804,"201051344000594","174011545737251",28.98,32.20,0,332.13,393.15,163.3,155.7,0.751,1324844.6,1324844.6,2911,0,0,0,L,1122011218,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917818,546760.00
06/07/2019 10:30,2,5.504,ACTIVE,217.80,356.18,60.043,1559917804,"201051344000469","174011545737251",28.80,29.30,0,331.53,392.25,160.6,153.1,0.773,1304957.7,1304957.7,2911,0,0,0,L,1122011218,1,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917819,546761.00
06/07/2019 10:30,2,5.670,ACTIVE,216.67,355.88,60.070,1559917804,"201051344000585","174011545737251",28.49,31.80,0,332.13,392.55,163.5,155.9,0.778,1327570.9,1327570.9,2907,0,0,0,L,1122011218,1,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917820,546762.00
06/07/2019 10:30,2,5.504,ACTIVE,218.26,356.48,60.065,1559917804,"201051344000853","174011545737251",28.47,32.40,0,333.33,391.04,158.8,151.3,0.738,1328114.6,1328114.6,2910,0,0,0,L,1122011218,1,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917821,546763.00
06/07/2019 10:30,2,5.516,ACTIVE,215.54,354.97,60.028,1559917804,"201051344001145","174011545737251",29.06,28.50,0,333.33,392.85,162.4,154.8,0.760,1328278.1,1328278.1,2916,0,0,0,L,1122011218,1,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917822,546764.00
06/07/2019 10:30,2,5.588,ACTIVE,216.00,356.18,60.054,1559917804,"201051344000438","174011545737251",29.16,32.00,0,333.33,394.05,165.0,157.3,0.787,1321675.1,1321675.1,2909,0,0,0,L,1122011218,1,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917823,546765.00
06/07/2019 10:30,2,5.637,ACTIVE,216.00,353.77,60.059,1559917804,"201051344001135","174011545737251",28.75,34.80,0,333.33,393.15,164.1,156.4,0.725,1308637.0,1308637.0,2911,0,0,0,L,1122011218,1,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917824,546766.00
06/07/2019 10:30,2,5.498,ACTIVE,217.80,357.38,60.043,1559917804,"201051344000983","174011545737251",28.51,31.50,0,322.51,395.85,158.6,151.2,0.756,1326055.9,1326055.9,2907,0,0,0,L,1122011218,1,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917825,546767.00
06/07/2019 10:30,2,5.711,ACTIVE,216.45,355.28,60.038,1559917804,"201051344001203","174011545737251",28.73,32.80,0,333.03,394.05,166.0,158.3,0.782,1316482.8,1316482.8,2910,0,0,0,L,1122011218,1,124.49,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917826,546768.00
06/07/2019 10:30,2,5.617,ACTIVE,215.09,352.87,59.990,1559917804,"201051344001230","174011545737251",28.90,29.00,0,331.83,388.94,164.5,156.9,0.773,1311996.5,1311996.5,2924,0,0,0,L,1122011218,1,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917827,546769.00
06/07/2019 10:30,2,5.594,ACTIVE,215.32,353.77,60.065,1559917804,"201051344000646","174011545737251",28.75,34.00,0,332.43,391.64,162.9,155.4,0.756,1305813.0,1305813.0,2915,0,0,0,L,1122011218,1,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917828,546770.00
06/07/2019 10:30,2,5.527,ACTIVE,216.67,356.78,60.043,1559917804,"201051344000867","174011545737251",28.77,31.80,0,333.03,392.55,161.0,153.4,0.760,1303229.0,1303229.0,2909,0,0,0,L,1122011218,1,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917829,546771.00
06/07/2019 10:30,2,5.496,ACTIVE,216.67,357.68,60.038,1559917804,"201051344000633","174011545737251",28.90,33.00,0,329.73,392.25,160.9,153.4,0.742,1300485.5,1300485.5,2914,0,0,0,L,1122011218,1,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917830,546772.00
06/07/2019 10:30,2,5.736,ACTIVE,215.32,353.17,60.054,1559917804,"201051344000955","174011545737251",28.75,32.60,0,332.43,393.45,166.9,159.1,0.795,1326251.6,1326251.6,2911,0,0,0,L,1122011218,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917831,546773.00
06/07/2019 10:30,2,5.412,ACTIVE,217.13,356.18,60.043,1559917804,"201051344000648","174011545737251",28.86,31.00,0,331.83,391.94,158.2,150.8,0.742,1315119.7,1315119.7,2906,0,0,0,L,1122011218,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917832,546774.00
06/07/2019 10:30,2,5.535,ACTIVE,217.58,356.78,60.038,1559917804,"201051344000645","174011545737251",28.31,33.00,0,332.43,392.25,158.6,151.2,0.725,1320383.6,1320383.6,2908,0,0,0,L,1122011218,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917833,546775.00
06/07/2019 10:30,2,5.523,ACTIVE,217.35,356.48,60.065,1559917804,"201051344000569","174011545737251",28.29,31.00,0,331.53,391.64,158.2,150.8,0.742,1336927.7,1336927.7,2911,0,0,0,L,1122011218,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917834,546776.00
06/07/2019 10:30,2,5.516,ACTIVE,217.35,361.59,60.065,1559917804,"179051228000119","174011545737251",28.96,35.60,0,336.94,397.05,161.8,154.2,0.778,123448.3,123448.3,2931,0,0,0,L,46974696,1,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559917835,546777.00
06/07/2019 10:45,2,5.754,ACTIVE,218.71,360.08,60.006,1559918705,"201051344000579","174011545737251",29.26,31.80,0,332.13,398.86,170.5,162.6,0.804,1337390.0,1337390.0,2910,0,0,0,L,1122011218,1,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918706,546778.00
06/07/2019 10:45,2,5.873,ACTIVE,217.80,357.68,60.038,1559918705,"201051344001025","174011545737251",28.71,36.80,0,331.53,394.35,170.7,162.8,0.756,1320901.9,1320901.9,2908,0,0,0,L,1122011218,1,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918707,546779.00
06/07/2019 10:45,2,5.930,ACTIVE,218.03,358.58,60.001,1559918705,"201051344001093","174011545737251",28.43,32.00,0,331.23,397.96,170.6,162.8,0.782,1303893.0,1303893.0,2912,0,0,0,L,1122011218,1,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918708,546780.00
06/07/2019 10:45,2,5.670,ACTIVE,218.71,357.68,60.038,1559918705,"201051344000458","174011545737251",28.71,33.30,0,331.83,396.75,164.8,157.2,0.769,1319470.0,1319470.0,2910,0,0,0,L,1122011218,1,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918709,546781.00
06/07/2019 10:45,2,5.936,ACTIVE,216.90,355.88,60.033,1559918705,"201051344000890","174011545737251",28.33,31.00,0,331.83,395.85,170.2,162.4,0.782,1318857.3,1318857.3,2914,0,0,0,L,1122011218,1,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918710,546782.00
06/07/2019 10:45,2,5.850,ACTIVE,218.48,354.07,59.996,1559918705,"201051344000988","174011545737251",18.49,30.00,0,330.03,382.03,109.5,103.8,0.513,1011120.3,1011120.3,2907,0,0,0,L,1122011218,1,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918711,546783.00
06/07/2019 10:45,2,5.760,ACTIVE,218.03,357.68,60.001,1559918705,"201051344000582","174011545737251",28.67,32.20,0,331.23,396.15,167.2,159.4,0.778,1296937.1,1296937.1,2907,0,0,0,L,1122011218,1,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918712,546784.00
06/07/2019 10:45,2,5.834,ACTIVE,217.58,355.58,60.038,1559918705,"201051344000868","174011545737251",28.13,31.00,0,327.62,394.95,166.2,158.5,0.765,1305266.7,1305266.7,2911,0,0,0,L,1122011218,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918712,546785.00
06/07/2019 10:45,2,5.625,ACTIVE,218.48,357.98,60.012,1559918705,"201051344000576","174011545737251",28.63,33.00,0,327.92,399.46,162.9,155.3,0.765,1322623.1,1322623.1,2914,0,0,0,L,1122011218,1,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918713,546786.00
06/07/2019 10:45,2,5.705,ACTIVE,218.48,357.08,60.022,1559918705,"201051344001158","174011545737251",28.65,33.30,0,330.33,397.96,165.4,157.8,0.765,1299509.9,1299509.9,2905,0,0,0,L,1122011218,1,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918714,546787.00
06/07/2019 10:45,2,5.693,ACTIVE,217.80,357.68,60.033,1559918705,"201051344000917","174011545737251",28.90,36.80,0,331.23,393.75,166.5,158.8,0.769,1313595.7,1313595.7,2913,0,0,0,L,1122011218,1,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918715,546788.00
06/07/2019 10:45,2,5.801,ACTIVE,217.13,351.37,59.996,1559918705,"201051344000417","174011545737251",18.53,34.30,0,332.13,378.12,108.8,103.1,0.495,1047215.6,1047215.6,2917,0,0,0,L,1122011218,1,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918716,546789.00
06/07/2019 10:45,2,5.797,ACTIVE,216.67,357.38,60.033,1559918705,"201051344000685","174011545737251",28.67,30.00,0,331.83,395.55,168.3,160.5,0.818,1319982.1,1319982.1,2915,0,0,0,L,1122011218,1,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918717,546790.00
06/07/2019 10:45,2,5.900,ACTIVE,218.26,357.38,60.022,1559918705,"201051344000651","174011545737251",28.19,36.30,0,331.83,397.66,168.3,160.6,0.760,1313526.8,1313526.8,2914,0,0,0,L,1122011218,1,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918718,546791.00
06/07/2019 10:45,2,5.701,ACTIVE,216.90,355.58,59.996,1559918705,"201051344000594","174011545737251",29.22,33.80,0,322.51,396.45,168.6,160.8,0.773,1324884.0,1324884.0,2912,0,0,0,L,1122011218,1,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918719,546792.00
06/07/2019 10:45,2,5.742,ACTIVE,218.71,357.98,60.028,1559918705,"201051344000469","174011545737251",28.51,30.80,0,331.83,398.26,165.7,158.0,0.791,1304996.5,1304996.5,2912,0,0,0,L,1122011218,1,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918720,546793.00
06/07/2019 10:45,2,5.744,ACTIVE,218.03,359.78,60.006,1559918705,"201051344000585","174011545737251",28.88,32.80,0,330.93,394.65,168.1,160.3,0.791,1327610.4,1327610.4,2908,0,0,0,L,1122011218,1,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918721,546794.00
06/07/2019 10:45,2,5.650,ACTIVE,218.93,358.58,60.006,1559918705,"201051344000853","174011545737251",28.59,34.00,0,331.83,397.66,163.5,155.9,0.756,1328152.9,1328152.9,2911,0,0,0,L,1122011218,1,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918722,546795.00
06/07/2019 10:45,2,5.748,ACTIVE,216.90,357.38,59.996,1559918705,"201051344001145","174011545737251",28.71,29.50,0,331.23,396.15,167.1,159.4,0.769,1328317.3,1328317.3,2917,0,0,0,L,1122011218,1,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918723,546796.00
06/07/2019 10:45,2,5.797,ACTIVE,217.58,357.08,59.990,1559918705,"201051344000438","174011545737251",28.80,32.80,0,332.13,396.45,169.0,161.2,0.787,1321714.9,1321714.9,2910,0,0,0,L,1122011218,1,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918724,546797.00
06/07/2019 10:45,2,5.764,ACTIVE,217.58,355.58,60.001,1559918705,"201051344001135","174011545737251",28.82,36.50,0,331.83,395.25,168.1,160.4,0.747,1308676.6,1308676.6,2912,0,0,0,L,1122011218,1,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918725,546798.00
06/07/2019 10:45,2,5.600,ACTIVE,218.48,357.98,60.022,1559918705,"201051344000983","174011545737251",28.78,32.60,0,328.82,399.46,163.2,155.6,0.769,1326094.2,1326094.2,2908,0,0,0,L,1122011218,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918726,546799.00
06/07/2019 10:45,2,5.889,ACTIVE,217.80,357.38,59.990,1559918705,"201051344001203","174011545737251",28.53,34.30,0,330.63,399.46,170.1,162.3,0.782,1316522.8,1316522.8,2911,0,0,0,L,1122011218,1,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918727,546800.00
06/07/2019 10:45,2,5.811,ACTIVE,216.67,357.08,60.001,1559918705,"201051344001230","174011545737251",28.67,29.80,0,331.83,395.25,168.7,160.9,0.791,1312036.1,1312036.1,2925,0,0,0,L,1122011218,1,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918728,546801.00
06/07/2019 10:45,2,5.795,ACTIVE,216.67,356.18,59.996,1559918705,"201051344000646","174011545737251",28.41,36.30,0,331.53,394.35,166.7,159.0,0.765,1305852.2,1305852.2,2916,0,0,0,L,1122011218,1,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918729,546802.00
06/07/2019 10:45,2,5.555,ACTIVE,217.58,355.28,60.033,1559918705,"201051344000867","174011545737251",29.26,33.30,0,328.52,393.15,164.6,157.0,0.751,1303267.8,1303267.8,2910,0,0,0,L,1122011218,1,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918730,546803.00
06/07/2019 10:45,2,5.625,ACTIVE,217.58,357.98,60.012,1559918705,"201051344000633","174011545737251",29.08,33.50,0,326.12,396.75,165.7,158.0,0.778,1300524.3,1300524.3,2915,0,0,0,L,1122011218,1,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918730,546804.00
06/07/2019 10:45,2,5.918,ACTIVE,216.90,354.37,60.006,1559918705,"201051344000955","174011545737251",28.47,33.50,0,324.92,397.05,170.6,162.7,0.822,1326291.7,1326291.7,2912,0,0,0,L,1122011218,1,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918731,546805.00
06/07/2019 10:45,2,5.639,ACTIVE,218.03,357.68,59.980,1559918705,"201051344000648","174011545737251",28.57,32.00,0,327.02,398.26,163.0,155.4,0.760,1315157.8,1315157.8,2907,0,0,0,L,1122011218,1,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918733,546806.00
06/07/2019 10:45,2,5.625,ACTIVE,218.26,356.18,59.990,1559918705,"201051344000645","174011545737251",28.71,33.80,0,328.52,398.26,163.4,155.8,0.747,1320421.9,1320421.9,2909,0,0,0,L,1122011218,1,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918734,546807.00
06/07/2019 10:45,2,5.639,ACTIVE,218.26,359.18,60.001,1559918705,"201051344000569","174011545737251",28.65,31.80,0,331.53,397.35,163.5,155.9,0.765,1336965.9,1336965.9,2912,0,0,0,L,1122011218,1,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918735,546808.00
06/07/2019 10:45,2,5.721,ACTIVE,218.26,364.59,60.017,1559918705,"179051228000119","174011545737251",28.88,37.00,0,334.54,399.76,167.3,159.6,0.822,123487.3,123487.3,2932,0,0,0,L,46974696,1,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559918736,546809.00
06/07/2019 11:00,2,6.066,ACTIVE,218.48,363.99,60.043,1559919604,"201051344000579","174011545737251",29.20,31.50,0,332.43,403.37,179.4,171.3,0.844,1337430.2,1337430.2,2911,0,0,0,L,1122011218,1,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919605,546810.00
06/07/2019 11:00,2,6.225,ACTIVE,216.45,355.88,60.049,1559919604,"201051344001025","174011545737251",28.47,38.20,0,331.53,396.75,179.5,171.3,0.804,1320942.2,1320942.2,2909,0,0,0,L,1122011218,1,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919606,546811.00
06/07/2019 11:00,2,6.154,ACTIVE,216.67,356.48,60.049,1559919604,"201051344001093","174011545737251",28.77,32.80,0,330.63,400.36,179.2,171.1,0.822,1303933.2,1303933.2,2913,0,0,0,L,1122011218,1,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919607,546812.00
06/07/2019 11:00,2,5.955,ACTIVE,218.26,359.18,60.028,1559919604,"201051344000458","174011545737251",28.84,34.50,0,332.73,402.77,174.0,166.0,0.818,1319508.9,1319508.9,2911,0,0,0,L,1122011218,1,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919608,546813.00
06/07/2019 11:00,2,6.213,ACTIVE,215.54,354.97,60.022,1559919604,"201051344000890","174011545737251",28.55,31.80,0,331.83,399.46,179.6,171.4,0.831,1318897.6,1318897.6,2915,0,0,0,L,1122011218,1,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919609,546814.00
06/07/2019 11:00,2,6.014,ACTIVE,218.26,355.28,60.059,1559919604,"201051344000988","174011545737251",18.92,30.50,0,318.61,391.04,115.2,109.3,0.544,1011146.1,1011146.1,2908,0,0,0,L,1122011218,1,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919610,546815.00
06/07/2019 11:00,2,6.076,ACTIVE,216.67,357.38,60.028,1559919604,"201051344000582","174011545737251",28.73,32.80,0,331.23,397.66,176.6,168.5,0.822,1296976.7,1296976.7,2908,0,0,0,L,1122011218,1,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919611,546816.00
06/07/2019 11:00,2,6.102,ACTIVE,216.90,358.88,60.033,1559919604,"201051344000868","174011545737251",28.47,31.80,0,330.93,400.06,175.8,167.8,0.804,1305306.1,1305306.1,2912,0,0,0,L,1122011218,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919612,546817.00
06/07/2019 11:00,2,5.951,ACTIVE,218.03,360.69,60.043,1559919604,"201051344000576","174011545737251",28.69,34.30,0,333.93,401.86,172.9,165.0,0.800,1322661.7,1322661.7,2915,0,0,0,L,1122011218,1,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919613,546818.00
06/07/2019 11:00,2,6.031,ACTIVE,218.26,361.59,60.054,1559919604,"201051344001158","174011545737251",28.78,33.30,0,332.73,401.56,175.7,167.7,0.809,1299549.3,1299549.3,2906,0,0,0,L,1122011218,1,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919614,546819.00
06/07/2019 11:00,2,6.084,ACTIVE,216.45,357.68,60.043,1559919604,"201051344000917","174011545737251",28.71,37.30,0,331.23,396.45,176.8,168.7,0.813,1313635.3,1313635.3,2914,0,0,0,L,1122011218,1,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919615,546820.00
06/07/2019 11:00,2,6.105,ACTIVE,215.77,351.07,60.001,1559919604,"201051344000417","174011545737251",18.67,34.00,0,319.21,388.04,115.4,109.5,0.526,1047241.3,1047241.3,2918,0,0,0,L,1122011218,1,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919616,546821.00
06/07/2019 11:00,2,6.188,ACTIVE,215.32,359.18,60.049,1559919604,"201051344000685","174011545737251",28.51,30.30,0,331.23,401.56,178.6,170.5,0.866,1320022.1,1320022.1,2916,0,0,0,L,1122011218,1,124.04,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919617,546822.00
06/07/2019 11:00,2,6.232,ACTIVE,216.90,358.28,60.054,1559919604,"201051344000651","174011545737251",28.35,37.80,0,331.23,400.66,178.9,170.7,0.818,1313566.8,1313566.8,2915,0,0,0,L,1122011218,1,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919618,546823.00
06/07/2019 11:00,2,6.094,ACTIVE,216.45,358.58,60.038,1559919604,"201051344000594","174011545737251",29.06,34.00,0,330.93,397.96,179.3,171.1,0.826,1324924.2,1324924.2,2913,0,0,0,L,1122011218,1,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919619,546824.00
06/07/2019 11:00,2,6.109,ACTIVE,218.26,358.58,60.054,1559919604,"201051344000469","174011545737251",28.49,30.80,0,331.83,403.07,176.2,168.1,0.844,1305036.0,1305036.0,2913,0,0,0,L,1122011218,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919620,546825.00
06/07/2019 11:00,2,6.252,ACTIVE,216.90,357.98,60.059,1559919604,"201051344000585","174011545737251",28.27,33.30,0,315.00,422.90,179.0,170.8,0.844,1327650.5,1327650.5,2909,0,0,0,L,1122011218,1,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919621,546826.00
06/07/2019 11:00,2,6.061,ACTIVE,218.71,360.08,60.054,1559919604,"201051344000853","174011545737251",28.37,34.80,0,338.14,400.96,174.2,166.2,0.787,1328191.8,1328191.8,2912,0,0,0,L,1122011218,1,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919622,546827.00
06/07/2019 11:00,2,6.127,ACTIVE,215.54,356.78,60.022,1559919604,"201051344001145","174011545737251",28.77,30.80,0,318.61,409.38,178.5,170.3,0.813,1328357.3,1328357.3,2918,0,0,0,L,1122011218,1,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919623,546828.00
06/07/2019 11:00,2,6.199,ACTIVE,216.22,358.28,60.043,1559919604,"201051344000438","174011545737251",28.59,33.50,0,331.53,399.76,179.5,171.3,0.835,1321755.2,1321755.2,2911,0,0,0,L,1122011218,1,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919624,546829.00
06/07/2019 11:00,2,6.143,ACTIVE,216.22,355.88,60.033,1559919604,"201051344001135","174011545737251",28.80,37.80,0,331.23,396.45,179.1,171.0,0.800,1308716.7,1308716.7,2913,0,0,0,L,1122011218,1,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919624,546830.00
06/07/2019 11:00,2,5.955,ACTIVE,218.26,359.48,60.017,1559919604,"201051344000983","174011545737251",28.84,33.50,0,332.73,401.26,173.9,165.9,0.818,1326133.3,1326133.3,2909,0,0,0,L,1122011218,1,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919625,546831.00
06/07/2019 11:00,2,6.285,ACTIVE,216.45,356.18,60.038,1559919604,"201051344001203","174011545737251",28.43,35.80,0,331.53,399.16,181.0,172.8,0.835,1316563.5,1316563.5,2912,0,0,0,L,1122011218,1,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919627,546832.00
06/07/2019 11:00,2,6.225,ACTIVE,215.32,355.28,60.028,1559919604,"201051344001230","174011545737251",28.47,29.80,0,331.53,398.26,179.6,171.4,0.844,1312076.4,1312076.4,2926,0,0,0,L,1122011218,1,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919628,546833.00
06/07/2019 11:00,2,6.166,ACTIVE,215.32,356.18,60.033,1559919604,"201051344000646","174011545737251",28.39,37.50,0,330.63,396.75,177.2,169.1,0.818,1305892.0,1305892.0,2917,0,0,0,L,1122011218,1,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919629,546834.00
06/07/2019 11:00,2,5.994,ACTIVE,217.35,358.88,60.043,1559919604,"201051344000867","174011545737251",29.02,33.50,0,331.83,398.56,176.3,168.2,0.813,1303307.3,1303307.3,2911,0,0,0,L,1122011218,1,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919629,546835.00
06/07/2019 11:00,2,6.033,ACTIVE,217.35,359.18,60.033,1559919604,"201051344000633","174011545737251",28.78,34.50,0,331.83,401.26,175.7,167.7,0.831,1300563.9,1300563.9,2916,0,0,0,L,1122011218,1,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919630,546836.00
06/07/2019 11:00,2,6.195,ACTIVE,215.54,354.67,60.033,1559919604,"201051344000955","174011545737251",28.77,34.50,0,331.53,398.26,180.4,172.2,0.862,1326332.4,1326332.4,2913,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919631,546837.00
06/07/2019 11:00,2,5.949,ACTIVE,217.80,360.69,60.038,1559919604,"201051344000648","174011545737251",28.65,32.60,0,332.43,401.26,172.7,164.7,0.809,1315196.6,1315196.6,2908,0,0,0,L,1122011218,1,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919632,546838.00
06/07/2019 11:00,2,6.080,ACTIVE,218.03,359.48,60.043,1559919604,"201051344000645","174011545737251",28.17,35.00,0,333.03,400.36,173.3,165.4,0.787,1320460.8,1320460.8,2910,0,0,0,L,1122011218,1,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919634,546839.00
06/07/2019 11:00,2,6.021,ACTIVE,218.03,360.08,60.043,1559919604,"201051344000569","174011545737251",28.37,32.80,0,332.73,400.96,173.0,165.0,0.809,1337004.8,1337004.8,2913,0,0,0,L,1122011218,1,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919635,546840.00
06/07/2019 11:00,2,6.043,ACTIVE,218.03,364.29,60.049,1559919604,"179051228000119","174011545737251",28.84,38.00,0,335.74,401.56,176.4,168.4,0.835,123527.0,123527.0,2933,0,0,0,L,46974696,1,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559919636,546841.00
