ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2019 11:15,2,6.326,ACTIVE,219.39,360.69,60.017,1559920504,"201051344000579","174011545737251",28.96,32.40,0,336.94,405.77,185.5,177.1,0.875,1337473.5,1337473.5,2912,0,0,0,L,1122011218,1,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920505,546842.00
06/07/2019 11:15,2,6.469,ACTIVE,218.03,357.98,60.001,1559920504,"201051344001025","174011545737251",28.35,39.00,0,331.23,399.16,185.7,177.3,0.831,1320985.4,1320985.4,2910,0,0,0,L,1122011218,1,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920506,546843.00
06/07/2019 11:15,2,6.455,ACTIVE,218.03,360.38,60.022,1559920504,"201051344001093","174011545737251",28.35,34.00,0,327.32,403.97,185.2,176.8,0.844,1303976.4,1303976.4,2914,0,0,0,L,1122011218,1,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920507,546844.00
06/07/2019 11:15,2,6.252,ACTIVE,218.93,358.88,59.975,1559920504,"201051344000458","174011545737251",28.41,35.20,0,334.24,404.57,179.8,171.6,0.844,1319550.8,1319550.8,2912,0,0,0,L,1122011218,1,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920508,546845.00
06/07/2019 11:15,2,6.496,ACTIVE,216.90,358.28,59.980,1559920504,"201051344000890","174011545737251",28.15,32.80,0,328.22,401.56,185.3,176.9,0.853,1318940.8,1318940.8,2916,0,0,0,L,1122011218,1,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920509,546846.00
06/07/2019 11:15,2,6.311,ACTIVE,219.39,354.97,59.990,1559920504,"201051344000988","174011545737251",18.63,31.80,0,336.94,385.03,119.1,113.0,0.552,1011173.7,1011173.7,2909,0,0,0,L,1122011218,1,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920510,546847.00
06/07/2019 11:15,2,6.361,ACTIVE,218.26,359.78,59.964,1559920504,"201051344000582","174011545737251",28.33,33.50,0,321.31,415.99,182.5,174.2,0.849,1297019.2,1297019.2,2909,0,0,0,L,1122011218,1,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920511,546848.00
06/07/2019 11:15,2,6.297,ACTIVE,218.03,359.18,59.996,1559920504,"201051344000868","174011545737251",28.43,32.40,0,331.53,403.07,181.3,173.0,0.826,1305348.4,1305348.4,2913,0,0,0,L,1122011218,1,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920511,546849.00
06/07/2019 11:15,2,6.193,ACTIVE,219.16,360.38,59.996,1559920504,"201051344000576","174011545737251",28.47,35.60,0,337.24,404.27,178.6,170.4,0.831,1322703.3,1322703.3,2916,0,0,0,L,1122011218,1,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920513,546850.00
06/07/2019 11:15,2,6.379,ACTIVE,219.39,361.29,60.006,1559920504,"201051344001158","174011545737251",28.09,34.50,0,333.33,403.97,181.4,173.2,0.831,1299591.5,1299591.5,2907,0,0,0,L,1122011218,1,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920514,546851.00
06/07/2019 11:15,2,6.377,ACTIVE,218.03,358.88,59.996,1559920504,"201051344000917","174011545737251",28.47,38.40,0,329.43,398.26,183.9,175.6,0.853,1313677.9,1313677.9,2915,0,0,0,L,1122011218,1,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920514,546852.00
06/07/2019 11:15,2,6.406,ACTIVE,217.35,352.87,59.990,1559920504,"201051344000417","174011545737251",18.39,35.60,0,331.23,381.12,119.3,113.2,0.561,1047268.9,1047268.9,2919,0,0,0,L,1122011218,1,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920515,546853.00
06/07/2019 11:15,2,6.469,ACTIVE,216.90,359.18,59.985,1559920504,"201051344000685","174011545737251",28.35,31.80,0,330.93,399.46,185.8,177.4,0.893,1320065.2,1320065.2,2917,0,0,0,L,1122011218,1,124.72,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920516,546854.00
06/07/2019 11:15,2,6.338,ACTIVE,218.48,359.78,59.985,1559920504,"201051344000651","174011545737251",28.77,39.00,0,330.63,403.37,184.7,176.3,0.840,1313609.9,1313609.9,2916,0,0,0,L,1122011218,1,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920517,546855.00
06/07/2019 11:15,2,6.400,ACTIVE,217.58,359.78,60.012,1559920504,"201051344000594","174011545737251",28.57,35.40,0,330.03,399.46,185.2,176.8,0.862,1324967.4,1324967.4,2914,0,0,0,L,1122011218,1,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920518,546856.00
06/07/2019 11:15,2,6.436,ACTIVE,219.39,360.69,59.985,1559920504,"201051344000469","174011545737251",27.97,31.80,0,336.94,405.17,182.3,174.0,0.871,1305078.4,1305078.4,2914,0,0,0,L,1122011218,1,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920519,546857.00
06/07/2019 11:15,2,6.490,ACTIVE,218.26,360.38,59.996,1559920504,"201051344000585","174011545737251",28.27,34.50,0,329.73,402.77,185.8,177.4,0.862,1327693.6,1327693.6,2910,0,0,0,L,1122011218,1,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920520,546858.00
06/07/2019 11:15,2,6.156,ACTIVE,219.84,362.49,59.990,1559920504,"201051344000853","174011545737251",28.90,35.40,0,337.84,403.07,180.2,172.0,0.831,1328233.8,1328233.8,2913,0,0,0,L,1122011218,1,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920521,546859.00
06/07/2019 11:15,2,6.377,ACTIVE,217.13,359.18,60.006,1559920504,"201051344001145","174011545737251",28.69,31.30,0,331.53,399.46,185.2,176.8,0.853,1328400.3,1328400.3,2919,0,0,0,L,1122011218,1,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920522,546860.00
06/07/2019 11:15,2,6.422,ACTIVE,217.80,359.78,60.001,1559920504,"201051344000438","174011545737251",28.75,35.20,0,331.53,400.66,186.8,178.4,0.866,1321798.5,1321798.5,2912,0,0,0,L,1122011218,1,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920523,546861.00
06/07/2019 11:15,2,6.502,ACTIVE,218.03,358.28,60.017,1559920504,"201051344001135","174011545737251",28.23,38.00,0,331.23,399.46,185.9,177.5,0.840,1308759.8,1308759.8,2914,0,0,0,L,1122011218,1,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920524,546862.00
06/07/2019 11:15,2,6.297,ACTIVE,219.39,360.08,60.006,1559920504,"201051344000983","174011545737251",28.33,34.30,0,336.34,403.67,180.7,172.5,0.840,1326175.2,1326175.2,2910,0,0,0,L,1122011218,1,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920525,546863.00
06/07/2019 11:15,2,6.498,ACTIVE,218.26,358.88,60.028,1559920504,"201051344001203","174011545737251",28.49,37.50,0,330.93,402.46,187.5,179.1,0.862,1316607.0,1316607.0,2913,0,0,0,L,1122011218,1,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920526,546864.00
06/07/2019 11:15,2,6.426,ACTIVE,216.67,357.68,60.001,1559920504,"201051344001230","174011545737251",28.67,31.00,0,330.93,400.66,186.5,178.1,0.871,1312119.7,1312119.7,2927,0,0,0,L,1122011218,1,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920527,546865.00
06/07/2019 11:15,2,6.473,ACTIVE,216.90,357.98,60.028,1559920504,"201051344000646","174011545737251",28.17,37.00,0,330.03,400.96,184.8,176.4,0.840,1305934.8,1305934.8,2918,0,0,0,L,1122011218,1,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920528,546866.00
06/07/2019 11:15,2,6.449,ACTIVE,218.26,358.28,59.996,1559920504,"201051344000867","174011545737251",27.97,34.50,0,331.53,398.86,182.8,174.5,0.831,1303349.7,1303349.7,2912,0,0,0,L,1122011218,1,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920529,546867.00
06/07/2019 11:15,2,6.375,ACTIVE,218.26,360.99,59.980,1559920504,"201051344000633","174011545737251",28.37,35.00,0,332.13,403.67,183.1,174.8,0.862,1300606.3,1300606.3,2917,0,0,0,L,1122011218,1,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920530,546868.00
06/07/2019 11:15,2,6.426,ACTIVE,217.13,357.38,60.012,1559920504,"201051344000955","174011545737251",28.92,35.00,0,331.23,400.36,188.1,179.6,0.893,1326376.0,1326376.0,2914,0,0,0,L,1122011218,1,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920531,546869.00
06/07/2019 11:15,2,6.299,ACTIVE,218.71,360.08,60.001,1559920504,"201051344000648","174011545737251",28.19,33.50,0,336.94,403.97,179.8,171.6,0.840,1315238.4,1315238.4,2909,0,0,0,L,1122011218,1,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920531,546870.00
06/07/2019 11:15,2,6.295,ACTIVE,218.93,358.58,60.001,1559920504,"201051344000645","174011545737251",28.35,35.80,0,333.03,403.67,180.7,172.5,0.826,1320502.7,1320502.7,2911,0,0,0,L,1122011218,1,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920533,546871.00
06/07/2019 11:15,2,6.365,ACTIVE,219.16,361.59,59.975,1559920504,"201051344000569","174011545737251",27.97,33.00,0,335.44,403.37,180.2,172.1,0.840,1337046.6,1337046.6,2914,0,0,0,L,1122011218,1,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920534,546872.00
06/07/2019 11:15,2,6.334,ACTIVE,219.16,365.80,60.012,1559920504,"179051228000119","174011545737251",28.59,39.00,0,336.04,403.67,183.4,175.1,0.893,123569.5,123569.5,2934,0,0,0,L,46974696,1,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559920535,546873.00
06/07/2019 11:30,2,6.512,ACTIVE,218.71,361.59,60.006,1559921405,"201051344000579","174011545737251",28.65,34.30,0,319.81,415.99,188.9,180.4,0.884,1337518.5,1337518.5,2913,0,0,0,L,1122011218,1,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921406,546874.00
06/07/2019 11:30,2,6.799,ACTIVE,217.13,357.98,60.033,1559921405,"201051344001025","174011545737251",27.49,40.80,0,319.51,405.17,189.2,180.7,0.849,1321030.4,1321030.4,2911,0,0,0,L,1122011218,1,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921407,546875.00
06/07/2019 11:30,2,6.643,ACTIVE,217.13,360.69,59.985,1559921405,"201051344001093","174011545737251",28.03,35.40,0,312.59,419.30,188.6,180.1,0.871,1304021.2,1304021.2,2915,0,0,0,L,1122011218,1,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921408,546876.00
06/07/2019 11:30,2,6.385,ACTIVE,218.71,360.08,59.980,1559921405,"201051344000458","174011545737251",28.33,36.30,0,337.54,404.27,183.2,174.9,0.862,1319594.3,1319594.3,2913,0,0,0,L,1122011218,1,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921409,546877.00
06/07/2019 11:30,2,6.693,ACTIVE,216.00,356.48,60.006,1559921405,"201051344000890","174011545737251",27.97,34.30,0,330.63,401.86,189.6,181.1,0.888,1318985.6,1318985.6,2917,0,0,0,L,1122011218,1,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921410,546878.00
06/07/2019 11:30,2,6.629,ACTIVE,218.71,355.88,59.996,1559921405,"201051344000988","174011545737251",18.05,33.30,0,312.29,392.85,121.2,115.0,0.561,1011202.4,1011202.4,2910,0,0,0,L,1122011218,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921411,546879.00
06/07/2019 11:30,2,6.527,ACTIVE,217.35,360.69,60.006,1559921405,"201051344000582","174011545737251",28.17,35.40,0,330.93,401.26,186.1,177.7,0.871,1297063.5,1297063.5,2910,0,0,0,L,1122011218,1,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921412,546880.00
06/07/2019 11:30,2,6.594,ACTIVE,217.35,358.28,60.006,1559921405,"201051344000868","174011545737251",27.71,34.50,0,330.63,401.56,185.0,176.6,0.849,1305392.3,1305392.3,2914,0,0,0,L,1122011218,1,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921413,546881.00
06/07/2019 11:30,2,6.447,ACTIVE,218.71,360.99,59.990,1559921405,"201051344000576","174011545737251",27.89,37.30,0,336.04,404.27,182.0,173.7,0.853,1322746.5,1322746.5,2917,0,0,0,L,1122011218,1,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921414,546882.00
06/07/2019 11:30,2,6.529,ALERT,218.71,360.08,60.001,1559921405,"201051344001158","174011545737251",27.91,35.80,0,288.25,404.57,184.6,176.2,0.862,1299635.2,1299635.2,2908,0,0,0,L,1122011218,1,124.04,124.27,0002,33,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921415,546883.00
06/07/2019 11:30,2,6.582,ACTIVE,217.13,357.38,60.001,1559921405,"201051344000917","174011545737251",28.09,40.40,0,330.63,399.16,187.1,178.7,0.871,1313722.5,1313722.5,2916,0,0,0,L,1122011218,1,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921416,546884.00
06/07/2019 11:30,2,6.557,ACTIVE,216.45,350.17,59.996,1559921405,"201051344000417","174011545737251",18.33,37.50,0,330.93,382.63,121.7,115.5,0.561,1047297.6,1047297.6,2920,0,0,0,L,1122011218,1,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921417,546885.00
06/07/2019 11:30,2,6.643,ACTIVE,216.22,358.88,60.012,1559921405,"201051344000685","174011545737251",28.13,33.00,0,330.93,400.96,189.2,180.7,0.928,1320110.2,1320110.2,2918,0,0,0,L,1122011218,1,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921418,546886.00
06/07/2019 11:30,2,6.756,ACTIVE,217.80,360.08,59.985,1559921405,"201051344000651","174011545737251",27.61,40.80,0,315.00,417.49,188.8,180.3,0.857,1313654.7,1313654.7,2917,0,0,0,L,1122011218,1,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921419,546887.00
06/07/2019 11:30,2,6.461,ACTIVE,217.13,357.38,59.990,1559921405,"201051344000594","174011545737251",28.86,36.80,0,317.70,405.47,188.7,180.2,0.871,1325012.3,1325012.3,2915,0,0,0,L,1122011218,1,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921420,546888.00
06/07/2019 11:30,2,6.523,ALERT,219.16,360.69,60.017,1559921405,"201051344000469","174011545737251",28.07,33.50,0,302.37,405.47,185.3,177.0,0.875,1305122.3,1305122.3,2915,0,0,0,L,1122011218,1,124.04,124.94,0002,30,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921422,546889.00
06/07/2019 11:30,2,6.746,ACTIVE,217.58,359.48,60.001,1559921405,"201051344000585","174011545737251",27.79,36.00,0,330.93,403.07,189.7,181.2,0.893,1327738.6,1327738.6,2911,0,0,0,L,1122011218,1,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921423,546890.00
06/07/2019 11:30,2,6.557,ACTIVE,219.39,362.49,59.996,1559921405,"201051344000853","174011545737251",27.65,38.20,0,337.84,403.97,183.5,175.2,0.844,1328277.4,1328277.4,2914,0,0,0,L,1122011218,1,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921424,546891.00
06/07/2019 11:30,2,6.629,ACTIVE,216.22,358.58,59.996,1559921405,"201051344001145","174011545737251",28.27,32.60,0,331.23,400.96,189.7,181.2,0.862,1328445.3,1328445.3,2920,0,0,0,L,1122011218,1,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921425,546892.00
06/07/2019 11:30,2,6.660,ACTIVE,217.13,358.58,60.006,1559921405,"201051344000438","174011545737251",28.15,37.00,0,330.93,400.96,189.7,181.1,0.879,1321843.8,1321843.8,2913,0,0,0,L,1122011218,1,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921426,546893.00
06/07/2019 11:30,2,6.637,ACTIVE,217.35,359.18,59.964,1559921405,"201051344001135","174011545737251",28.19,39.00,0,322.21,408.78,189.4,180.9,0.862,1308804.8,1308804.8,2915,0,0,0,L,1122011218,1,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921426,546894.00
06/07/2019 11:30,2,6.514,ACTIVE,218.93,360.69,59.996,1559921405,"201051344000983","174011545737251",27.89,36.30,0,333.63,403.67,184.0,175.6,0.862,1326218.9,1326218.9,2911,0,0,0,L,1122011218,1,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921427,546895.00
06/07/2019 11:30,2,6.713,ACTIVE,217.58,359.48,60.012,1559921405,"201051344001203","174011545737251",28.01,39.50,0,323.72,419.30,190.5,182.0,0.875,1316652.3,1316652.3,2914,0,0,0,L,1122011218,1,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921428,546896.00
06/07/2019 11:30,2,6.594,ACTIVE,216.22,356.48,60.006,1559921405,"201051344001230","174011545737251",28.41,32.80,0,330.93,402.16,189.7,181.2,0.893,1312164.8,1312164.8,2928,0,0,0,L,1122011218,1,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921429,546897.00
06/07/2019 11:30,2,6.711,ACTIVE,216.22,357.38,59.985,1559921405,"201051344000646","174011545737251",27.65,38.60,0,327.62,402.77,188.0,179.5,0.866,1305979.4,1305979.4,2919,0,0,0,L,1122011218,1,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921430,546898.00
06/07/2019 11:30,2,6.641,ACTIVE,217.80,357.98,60.012,1559921405,"201051344000867","174011545737251",27.55,37.00,0,321.01,409.08,185.2,176.9,0.853,1303393.8,1303393.8,2913,0,0,0,L,1122011218,1,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921431,546899.00
06/07/2019 11:30,2,6.592,ACTIVE,217.80,359.78,60.006,1559921405,"201051344000633","174011545737251",27.87,36.50,0,319.51,417.49,185.9,177.6,0.879,1300650.4,1300650.4,2918,0,0,0,L,1122011218,1,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921432,546900.00
06/07/2019 11:30,2,6.781,ACTIVE,216.45,360.69,59.996,1559921405,"201051344000955","174011545737251",27.79,37.30,0,330.93,401.56,190.8,182.2,0.924,1326421.4,1326421.4,2915,0,0,0,L,1122011218,1,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921434,546901.00
06/07/2019 11:30,2,6.393,ACTIVE,218.26,359.48,60.033,1559921405,"201051344000648","174011545737251",28.27,35.60,0,318.00,442.14,183.0,174.7,0.857,1315281.8,1315281.8,2910,0,0,0,L,1122011218,1,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921435,546902.00
06/07/2019 11:30,2,6.531,ACTIVE,218.71,360.08,60.012,1559921405,"201051344000645","174011545737251",27.75,38.20,0,314.10,436.73,183.5,175.2,0.840,1320546.2,1320546.2,2912,0,0,0,L,1122011218,1,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921436,546903.00
06/07/2019 11:30,2,6.525,ACTIVE,218.71,360.08,60.043,1559921405,"201051344000569","174011545737251",27.75,35.00,0,332.43,403.67,183.2,174.9,0.857,1337090.2,1337090.2,2915,0,0,0,L,1122011218,1,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921437,546904.00
06/07/2019 11:30,2,6.504,ACTIVE,218.71,367.00,59.985,1559921405,"179051228000119","174011545737251",28.31,40.40,0,336.34,404.87,186.4,178.0,0.888,123613.7,123613.7,2935,0,0,0,L,46974696,1,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559921438,546905.00
06/07/2019 11:45,2,6.902,ACTIVE,219.61,362.49,60.022,1559922304,"201051344000579","174011545737251",28.37,36.30,0,337.84,408.18,198.2,189.4,0.928,1337564.7,1337564.7,2914,0,0,0,L,1122011218,1,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922305,546906.00
06/07/2019 11:45,2,7.105,ACTIVE,218.26,360.99,60.017,1559922304,"201051344001025","174011545737251",27.45,42.30,0,330.03,402.46,197.6,188.8,0.875,1321076.7,1321076.7,2912,0,0,0,L,1122011218,1,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922306,546907.00
06/07/2019 11:45,2,6.908,ACTIVE,218.48,361.59,60.006,1559922304,"201051344001093","174011545737251",28.09,36.50,0,330.93,407.27,196.4,187.6,0.902,1304067.3,1304067.3,2916,0,0,0,L,1122011218,1,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922307,546908.00
06/07/2019 11:45,2,6.730,ACTIVE,219.61,361.29,60.017,1559922304,"201051344000458","174011545737251",28.23,38.60,0,337.24,407.27,192.2,183.6,0.897,1319639.1,1319639.1,2914,0,0,0,L,1122011218,1,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922308,546909.00
06/07/2019 11:45,2,7.055,ACTIVE,217.35,359.48,60.028,1559922304,"201051344000890","174011545737251",27.65,35.60,0,330.63,403.07,197.6,188.8,0.879,1319031.9,1319031.9,2918,0,0,0,L,1122011218,1,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922309,546910.00
06/07/2019 11:45,2,6.908,ACTIVE,219.61,356.78,60.022,1559922304,"201051344000988","174011545737251",18.11,34.50,0,332.73,395.55,126.7,120.4,0.592,1011231.9,1011231.9,2911,0,0,0,L,1122011218,1,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922310,546911.00
06/07/2019 11:45,2,6.943,ACTIVE,218.71,360.99,60.033,1559922304,"201051344000582","174011545737251",27.69,37.50,0,330.63,407.27,194.8,186.1,0.902,1297109.1,1297109.1,2911,0,0,0,L,1122011218,1,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922311,546912.00
06/07/2019 11:45,2,6.926,ACTIVE,218.03,359.48,60.033,1559922304,"201051344000868","174011545737251",27.47,35.60,0,330.93,403.37,192.6,184.0,0.871,1305437.5,1305437.5,2915,0,0,0,L,1122011218,1,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922312,546913.00
06/07/2019 11:45,2,6.684,ACTIVE,219.61,362.19,60.017,1559922304,"201051344000576","174011545737251",28.01,38.40,0,334.24,406.67,189.6,181.1,0.888,1322790.9,1322790.9,2918,0,0,0,L,1122011218,1,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922312,546914.00
06/07/2019 11:45,2,6.939,ACTIVE,219.61,362.19,60.017,1559922304,"201051344001158","174011545737251",27.45,36.80,0,323.11,408.18,193.0,184.4,0.897,1299680.4,1299680.4,2910,0,0,0,L,1122011218,1,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922313,546915.00
06/07/2019 11:45,2,6.943,ACTIVE,218.26,361.29,60.012,1559922304,"201051344000917","174011545737251",27.81,42.30,0,330.03,401.56,195.5,186.8,0.910,1313768.2,1313768.2,2917,0,0,0,L,1122011218,1,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922314,546916.00
06/07/2019 11:45,2,6.922,ACTIVE,217.35,353.47,60.033,1559922304,"201051344000417","174011545737251",18.13,37.30,0,333.33,382.33,127.0,120.7,0.605,1047327.2,1047327.2,2921,0,0,0,L,1122011218,1,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922315,546917.00
06/07/2019 11:45,2,6.998,ACTIVE,217.13,360.08,60.038,1559922304,"201051344000685","174011545737251",27.89,33.50,0,330.63,403.07,197.6,188.8,0.946,1320156.4,1320156.4,2919,0,0,0,L,1122011218,1,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922316,546918.00
06/07/2019 11:45,2,6.990,ACTIVE,218.71,362.19,60.012,1559922304,"201051344000651","174011545737251",27.83,41.50,0,330.93,407.27,196.9,188.1,0.893,1313700.8,1313700.8,2918,0,0,0,L,1122011218,1,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922317,546919.00
06/07/2019 11:45,2,6.770,ACTIVE,217.58,360.38,60.017,1559922304,"201051344000594","174011545737251",28.88,38.80,0,320.41,416.29,197.8,189.0,0.902,1325058.4,1325058.4,2916,0,0,0,L,1122011218,1,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922318,546920.00
06/07/2019 11:45,2,6.861,ACTIVE,219.61,362.19,60.033,1559922304,"201051344000469","174011545737251",27.83,34.50,0,330.03,409.08,193.3,184.7,0.910,1305167.4,1305167.4,2917,0,0,0,L,1122011218,1,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922319,546921.00
06/07/2019 11:45,2,7.055,ACTIVE,218.71,360.69,60.022,1559922304,"201051344000585","174011545737251",27.71,37.30,0,330.33,406.97,198.0,189.2,0.928,1327784.9,1327784.9,2912,0,0,0,L,1122011218,1,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922320,546922.00
06/07/2019 11:45,2,6.785,ACTIVE,219.84,362.19,60.043,1559922304,"201051344000853","174011545737251",27.89,40.00,0,337.24,406.07,191.6,183.0,0.875,1328322.1,1328322.1,2915,0,0,0,L,1122011218,1,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922321,546923.00
06/07/2019 11:45,2,6.873,ACTIVE,217.35,360.99,60.017,1559922304,"201051344001145","174011545737251",28.51,33.80,0,330.33,403.07,198.2,189.4,0.910,1328491.6,1328491.6,2921,0,0,0,L,1122011218,1,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922322,546924.00
06/07/2019 11:45,2,6.939,ACTIVE,218.03,360.99,60.012,1559922304,"201051344000438","174011545737251",28.11,38.80,0,330.33,403.37,197.5,188.7,0.906,1321890.0,1321890.0,2914,0,0,0,L,1122011218,1,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922323,546925.00
06/07/2019 11:45,2,7.025,ACTIVE,218.26,361.29,60.043,1559922304,"201051344001135","174011545737251",27.75,40.40,0,330.63,403.37,197.4,188.6,0.888,1308850.8,1308850.8,2916,0,0,0,L,1122011218,1,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922324,546926.00
06/07/2019 11:45,2,6.738,ACTIVE,219.61,360.99,60.033,1559922304,"201051344000983","174011545737251",28.11,37.80,0,337.24,406.97,191.8,183.2,0.893,1326263.6,1326263.6,2912,0,0,0,L,1122011218,1,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922325,546927.00
06/07/2019 11:45,2,7.053,ACTIVE,218.48,360.08,60.049,1559922304,"201051344001203","174011545737251",27.83,41.00,0,331.83,406.67,198.8,189.9,0.919,1316698.8,1316698.8,2915,0,0,0,L,1122011218,1,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922325,546928.00
06/07/2019 11:45,2,6.959,ACTIVE,216.90,358.88,60.028,1559922304,"201051344001230","174011545737251",28.13,33.30,0,329.73,403.67,198.2,189.3,0.928,1312211.1,1312211.1,2929,0,0,0,L,1122011218,1,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922326,546929.00
06/07/2019 11:45,2,6.904,ACTIVE,217.35,361.59,60.049,1559922304,"201051344000646","174011545737251",28.03,40.60,0,329.73,402.16,195.8,187.0,0.902,1306025.2,1306025.2,2920,0,0,0,L,1122011218,1,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922327,546930.00
06/07/2019 11:45,2,6.910,ACTIVE,218.48,360.08,60.033,1559922304,"201051344000867","174011545737251",27.71,38.20,0,331.53,402.77,193.8,185.1,0.888,1303438.9,1303438.9,2914,0,0,0,L,1122011218,1,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922328,546931.00
06/07/2019 11:45,2,6.816,ACTIVE,218.26,360.69,60.017,1559922304,"201051344000633","174011545737251",28.15,38.20,0,330.63,409.38,194.2,185.5,0.919,1300695.6,1300695.6,2919,0,0,0,L,1122011218,1,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922329,546932.00
06/07/2019 11:45,2,6.916,ACTIVE,217.13,360.99,60.043,1559922304,"201051344000955","174011545737251",28.27,38.80,0,330.33,403.67,197.9,189.1,0.946,1326467.9,1326467.9,2916,0,0,0,L,1122011218,1,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922330,546933.00
06/07/2019 11:45,2,6.701,ACTIVE,218.93,360.69,60.038,1559922304,"201051344000648","174011545737251",28.15,36.80,0,332.43,406.97,191.1,182.5,0.888,1315326.4,1315326.4,2911,0,0,0,L,1122011218,1,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922331,546934.00
06/07/2019 11:45,2,6.793,ACTIVE,219.39,362.49,60.033,1559922304,"201051344000645","174011545737251",27.79,39.50,0,337.84,406.37,191.0,182.4,0.866,1320590.8,1320590.8,2913,0,0,0,L,1122011218,1,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922332,546935.00
06/07/2019 11:45,2,6.713,ACTIVE,219.39,361.29,60.054,1559922304,"201051344000569","174011545737251",28.13,36.80,0,334.54,406.07,191.2,182.6,0.893,1337134.8,1337134.8,2916,0,0,0,L,1122011218,1,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922334,546936.00
06/07/2019 11:45,2,6.822,ACTIVE,218.93,366.40,60.054,1559922304,"179051228000119","174011545737251",28.09,42.50,0,335.74,406.07,194.0,185.3,0.928,123659.1,123659.1,2936,0,0,0,L,46974696,1,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559922335,546937.00
06/07/2019 12:00,2,7.740,ACTIVE,220.29,365.19,60.006,1559923204,"201051344000579","174011545737251",28.45,36.30,0,336.34,415.09,222.9,213.2,1.052,1337613.5,1337613.5,2915,0,0,0,L,1122011218,1,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923206,546938.00
06/07/2019 12:00,2,7.842,ACTIVE,218.48,362.19,60.006,1559923204,"201051344001025","174011545737251",27.97,43.80,0,330.33,411.78,221.9,212.2,0.986,1321125.3,1321125.3,2913,0,0,0,L,1122011218,1,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923207,546939.00
06/07/2019 12:00,2,7.854,ACTIVE,218.71,363.99,60.006,1559923204,"201051344001093","174011545737251",27.73,37.30,0,330.33,414.49,220.5,210.9,1.008,1304115.6,1304115.6,2917,0,0,0,L,1122011218,1,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923208,546940.00
06/07/2019 12:00,2,7.666,ACTIVE,220.06,364.29,60.006,1559923204,"201051344000458","174011545737251",28.03,38.60,0,337.24,414.19,217.4,207.9,0.994,1319686.4,1319686.4,2915,0,0,0,L,1122011218,1,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923208,546941.00
06/07/2019 12:00,2,7.910,ACTIVE,217.13,361.29,60.001,1559923204,"201051344000890","174011545737251",27.69,36.50,0,329.73,409.38,221.7,212.1,0.994,1319080.5,1319080.5,2919,0,0,0,L,1122011218,1,124.72,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923210,546942.00
06/07/2019 12:00,2,7.666,ACTIVE,220.29,359.48,60.043,1559923204,"201051344000988","174011545737251",18.37,35.20,0,337.24,391.04,142.6,135.7,0.645,1011262.9,1011262.9,2912,0,0,0,L,1122011218,1,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923211,546943.00
06/07/2019 12:00,2,7.900,ACTIVE,218.71,364.59,59.996,1559923204,"201051344000582","174011545737251",27.47,38.00,0,329.73,414.79,219.8,210.3,1.016,1297157.1,1297157.1,2912,0,0,0,L,1122011218,1,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923212,546944.00
06/07/2019 12:00,2,7.877,ACTIVE,218.71,363.09,60.012,1559923204,"201051344000868","174011545737251",27.31,36.00,0,331.53,408.78,217.8,208.2,0.986,1305485.0,1305485.0,2916,0,0,0,L,1122011218,1,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923213,546945.00
06/07/2019 12:00,2,7.723,ACTIVE,220.06,364.29,60.006,1559923204,"201051344000576","174011545737251",27.43,38.80,0,336.64,413.59,214.5,205.1,0.990,1322837.6,1322837.6,2919,0,0,0,L,1122011218,1,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923214,546946.00
06/07/2019 12:00,2,7.752,ACTIVE,220.29,366.70,60.012,1559923204,"201051344001158","174011545737251",27.81,36.50,0,336.64,414.19,218.4,208.8,1.012,1299728.0,1299728.0,2911,0,0,0,L,1122011218,1,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923215,546947.00
06/07/2019 12:00,2,7.898,ACTIVE,218.26,363.09,60.006,1559923204,"201051344000917","174011545737251",27.59,43.40,0,329.43,409.38,220.6,211.0,1.047,1313816.4,1313816.4,2918,0,0,0,L,1122011218,1,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923216,546948.00
06/07/2019 12:00,2,7.771,ACTIVE,217.58,354.97,60.022,1559923204,"201051344000417","174011545737251",18.13,37.80,0,332.73,385.33,142.8,135.9,0.663,1047358.3,1047358.3,2922,0,0,0,L,1122011218,1,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923217,546949.00
06/07/2019 12:00,2,7.922,ACTIVE,216.90,363.39,60.022,1559923204,"201051344000685","174011545737251",27.81,34.80,0,329.43,409.08,223.1,213.4,1.069,1320205.1,1320205.1,2920,0,0,0,L,1122011218,1,124.94,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923218,546950.00
06/07/2019 12:00,2,7.910,ACTIVE,218.71,363.99,60.012,1559923204,"201051344000651","174011545737251",27.73,42.00,0,330.63,414.19,222.2,212.5,0.994,1313749.3,1313749.3,2919,0,0,0,L,1122011218,1,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923218,546951.00
06/07/2019 12:00,2,7.682,ACTIVE,218.03,361.89,60.006,1559923204,"201051344000594","174011545737251",28.78,39.80,0,329.13,409.68,223.6,213.9,1.025,1325107.2,1325107.2,2917,0,0,0,L,1122011218,1,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923219,546952.00
06/07/2019 12:00,2,7.781,ACTIVE,220.29,367.30,60.022,1559923204,"201051344000469","174011545737251",27.77,35.60,0,336.64,414.79,218.9,209.4,1.052,1305215.1,1305215.1,2918,0,0,0,L,1122011218,1,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923220,546953.00
06/07/2019 12:00,2,7.918,ACTIVE,218.71,364.59,59.980,1559923204,"201051344000585","174011545737251",27.91,38.00,0,329.43,413.89,223.8,214.1,1.047,1327833.7,1327833.7,2913,0,0,0,L,1122011218,1,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923221,546954.00
06/07/2019 12:00,2,7.723,ACTIVE,220.74,366.10,60.006,1559923204,"201051344000853","174011545737251",27.83,40.00,0,336.04,411.48,217.7,208.2,0.990,1328369.4,1328369.4,2916,0,0,0,L,1122011218,1,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923222,546955.00
06/07/2019 12:00,2,7.873,ACTIVE,217.35,363.69,60.006,1559923204,"201051344001145","174011545737251",28.17,34.50,0,330.33,409.98,224.6,214.8,1.025,1328540.4,1328540.4,2922,0,0,0,L,1122011218,1,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923223,546956.00
06/07/2019 12:00,2,7.809,ACTIVE,218.03,362.79,60.012,1559923204,"201051344000438","174011545737251",28.21,39.80,0,330.03,409.98,223.1,213.4,1.025,1321938.8,1321938.8,2915,0,0,0,L,1122011218,1,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923224,546957.00
06/07/2019 12:00,2,7.963,ACTIVE,218.03,363.39,60.054,1559923204,"201051344001135","174011545737251",27.65,41.80,0,330.33,412.68,222.9,213.2,1.003,1308899.5,1308899.5,2917,0,0,0,L,1122011218,1,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923225,546958.00
06/07/2019 12:00,2,7.693,ACTIVE,220.29,366.40,60.043,1559923204,"201051344000983","174011545737251",27.99,38.20,0,337.24,414.49,218.0,208.5,1.003,1326311.0,1326311.0,2913,0,0,0,L,1122011218,1,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923226,546959.00
06/07/2019 12:00,2,8.025,ACTIVE,218.03,361.89,60.017,1559923204,"201051344001203","174011545737251",27.71,40.80,0,330.93,413.29,225.3,215.5,1.052,1316747.9,1316747.9,2916,0,0,0,L,1122011218,1,125.40,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923227,546960.00
06/07/2019 12:00,2,7.912,ACTIVE,216.67,361.29,60.012,1559923204,"201051344001230","174011545737251",28.03,34.00,0,330.03,411.18,224.6,214.9,1.056,1312260.0,1312260.0,2930,0,0,0,L,1122011218,1,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923228,546961.00
06/07/2019 12:00,2,7.857,ACTIVE,216.67,361.89,60.017,1559923204,"201051344000646","174011545737251",27.95,41.30,0,329.43,409.68,222.3,212.6,1.039,1306073.6,1306073.6,2921,0,0,0,L,1122011218,1,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923229,546962.00
06/07/2019 12:00,2,7.762,ACTIVE,219.16,360.69,60.012,1559923204,"201051344000867","174011545737251",27.99,39.30,0,330.03,413.89,220.0,210.4,0.977,1303486.7,1303486.7,2915,0,0,0,L,1122011218,1,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923230,546963.00
06/07/2019 12:00,2,7.756,ACTIVE,218.93,364.29,59.996,1559923204,"201051344000633","174011545737251",28.05,38.80,0,332.43,414.19,220.4,210.8,1.016,1300743.5,1300743.5,2920,0,0,0,L,1122011218,1,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923231,546964.00
06/07/2019 12:00,2,7.568,ACTIVE,216.90,359.18,60.006,1559923204,"201051344000955","174011545737251",28.90,39.00,0,329.43,409.38,221.2,211.6,1.016,1326516.7,1326516.7,2917,0,0,0,L,1122011218,1,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923231,546965.00
06/07/2019 12:00,2,7.666,ACTIVE,219.61,363.39,60.043,1559923204,"201051344000648","174011545737251",27.97,37.50,0,337.24,414.79,217.1,207.7,1.008,1315373.5,1315373.5,2912,0,0,0,L,1122011218,1,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923233,546966.00
06/07/2019 12:00,2,7.803,ACTIVE,219.84,363.99,60.022,1559923204,"201051344000645","174011545737251",27.53,40.80,0,337.84,413.59,217.4,207.9,0.999,1320638.0,1320638.0,2914,0,0,0,L,1122011218,1,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923234,546967.00
06/07/2019 12:00,2,7.730,ACTIVE,220.06,364.59,60.006,1559923204,"201051344000569","174011545737251",27.81,37.30,0,335.44,414.19,217.6,208.1,1.008,1337182.0,1337182.0,2917,0,0,0,L,1122011218,1,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923235,546968.00
06/07/2019 12:00,2,7.732,ACTIVE,220.06,371.81,60.017,1559923204,"179051228000119","174011545737251",28.09,43.40,0,334.84,413.29,219.9,210.3,1.052,123706.9,123706.9,2937,0,0,0,L,46974696,1,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559923236,546969.00
06/07/2019 12:15,2,8.361,ACTIVE,220.97,367.60,60.001,1559924104,"201051344000579","174011545737251",28.05,37.00,0,333.33,422.90,237.6,227.4,1.096,1337662.2,1337662.2,2916,0,0,0,L,1122011218,1,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924105,546970.00
06/07/2019 12:15,2,8.572,ACTIVE,218.71,363.99,60.012,1559924104,"201051344001025","174011545737251",27.37,44.80,0,330.03,421.10,237.7,227.5,1.056,1321174.0,1321174.0,2914,0,0,0,L,1122011218,1,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924106,546971.00
06/07/2019 12:15,2,8.439,ACTIVE,218.71,364.59,60.006,1559924104,"201051344001093","174011545737251",27.57,38.00,0,331.23,423.81,235.8,225.7,1.083,1304163.8,1304163.8,2918,0,0,0,L,1122011218,1,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924107,546972.00
06/07/2019 12:15,2,8.242,ACTIVE,220.74,367.60,60.012,1559924104,"201051344000458","174011545737251",27.71,41.00,0,331.83,422.60,231.2,221.3,1.065,1319733.7,1319733.7,2916,0,0,0,L,1122011218,1,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924108,546973.00
06/07/2019 12:15,2,8.436,ACTIVE,217.35,363.09,60.012,1559924104,"201051344000890","174011545737251",27.69,37.80,0,328.52,417.79,236.6,226.4,1.087,1319128.9,1319128.9,2920,0,0,0,L,1122011218,1,124.94,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924109,546974.00
06/07/2019 12:15,2,8.324,ACTIVE,220.97,361.29,60.012,1559924104,"201051344000988","174011545737251",17.99,35.40,0,316.20,396.75,151.8,144.5,0.707,1011293.8,1011293.8,2913,0,0,0,L,1122011218,1,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924110,546975.00
06/07/2019 12:15,2,8.387,ACTIVE,218.71,365.19,59.964,1559924104,"201051344000582","174011545737251",27.63,39.30,0,330.33,423.20,234.6,224.5,1.087,1297205.1,1297205.1,2913,0,0,0,L,1122011218,1,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924111,546976.00
06/07/2019 12:15,2,8.414,ACTIVE,219.16,364.89,59.985,1559924104,"201051344000868","174011545737251",27.15,37.50,0,331.53,421.70,231.2,221.2,1.039,1305532.3,1305532.3,2917,0,0,0,L,1122011218,1,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924112,546977.00
06/07/2019 12:15,2,8.223,ACTIVE,220.52,365.80,59.975,1559924104,"201051344000576","174011545737251",27.29,40.60,0,333.33,420.50,227.3,217.5,1.056,1322884.1,1322884.1,2920,0,0,0,L,1122011218,1,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924113,546978.00
06/07/2019 12:15,2,8.320,ACTIVE,220.97,363.69,60.012,1559924104,"201051344001158","174011545737251",27.53,38.20,0,333.33,421.40,231.9,222.0,1.078,1299775.5,1299775.5,2912,0,0,0,L,1122011218,1,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924114,546979.00
06/07/2019 12:15,2,8.369,ACTIVE,218.48,364.29,59.975,1559924104,"201051344000917","174011545737251",27.77,43.40,0,329.43,421.40,235.3,225.2,1.118,1313864.6,1313864.6,2919,0,0,0,L,1122011218,1,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924115,546980.00
06/07/2019 12:15,2,8.379,ACTIVE,217.58,355.58,59.996,1559924104,"201051344000417","174011545737251",17.93,37.80,0,316.80,391.04,152.2,145.0,0.703,1047389.3,1047389.3,2923,0,0,0,L,1122011218,1,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924115,546981.00
06/07/2019 12:15,2,8.564,ACTIVE,217.13,363.69,59.996,1559924104,"201051344000685","174011545737251",27.31,36.00,0,328.52,418.09,236.8,226.7,1.109,1320253.6,1320253.6,2921,0,0,0,L,1122011218,1,125.17,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924117,546982.00
06/07/2019 12:15,2,8.455,ACTIVE,218.71,365.49,60.001,1559924104,"201051344000651","174011545737251",27.59,43.20,0,332.13,422.90,236.2,226.1,1.069,1313797.8,1313797.8,2920,0,0,0,L,1122011218,1,125.85,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924118,546983.00
