ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2019 12:15,2,8.328,ACTIVE,218.71,364.59,59.990,1559924104,"201051344000594","174011545737251",28.07,40.20,0,328.82,422.90,236.6,226.4,1.074,1325155.8,1325155.8,2918,0,0,0,L,1122011218,1,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924119,546984.00
06/07/2019 12:15,2,8.338,ACTIVE,220.97,368.20,60.001,1559924104,"201051344000469","174011545737251",27.41,37.00,0,332.73,421.40,231.4,221.4,1.087,1305262.5,1305262.5,2919,0,0,0,L,1122011218,1,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924120,546985.00
06/07/2019 12:15,2,8.547,ACTIVE,218.93,364.89,60.028,1559924104,"201051344000585","174011545737251",27.59,39.00,0,330.33,422.30,238.7,228.4,1.118,1327882.6,1327882.6,2914,0,0,0,L,1122011218,1,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924120,546986.00
06/07/2019 12:15,2,8.258,ACTIVE,221.19,366.40,59.996,1559924104,"201051344000853","174011545737251",27.55,41.00,0,334.84,420.20,230.4,220.5,1.052,1328416.5,1328416.5,2917,0,0,0,L,1122011218,1,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924121,546987.00
06/07/2019 12:15,2,8.410,ACTIVE,217.35,362.79,60.017,1559924104,"201051344001145","174011545737251",27.99,35.40,0,328.22,418.09,238.4,228.2,1.096,1328589.3,1328589.3,2923,0,0,0,L,1122011218,1,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924122,546988.00
06/07/2019 12:15,2,8.482,ACTIVE,218.03,364.29,60.012,1559924104,"201051344000438","174011545737251",27.79,40.40,0,329.73,420.50,238.7,228.4,1.087,1321987.6,1321987.6,2916,0,0,0,L,1122011218,1,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924123,546989.00
06/07/2019 12:15,2,8.480,ACTIVE,218.48,363.69,59.985,1559924104,"201051344001135","174011545737251",27.61,43.00,0,330.33,421.40,237.1,226.9,1.061,1308948.1,1308948.1,2918,0,0,0,L,1122011218,1,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924124,546990.00
06/07/2019 12:15,2,8.234,ACTIVE,220.97,367.30,59.990,1559924104,"201051344000983","174011545737251",27.61,39.80,0,333.03,421.40,230.2,220.3,1.039,1326358.2,1326358.2,2914,0,0,0,L,1122011218,1,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924125,546991.00
06/07/2019 12:15,2,8.643,ACTIVE,218.71,363.69,59.980,1559924104,"201051344001203","174011545737251",27.33,41.80,0,332.13,423.20,239.3,229.0,1.114,1316796.8,1316796.8,2917,0,0,0,L,1122011218,1,125.85,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924126,546992.00
06/07/2019 12:15,2,8.391,ACTIVE,217.13,363.99,59.990,1559924104,"201051344001230","174011545737251",28.03,35.40,0,328.22,418.09,237.9,227.7,1.105,1312308.7,1312308.7,2931,0,0,0,L,1122011218,1,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924127,546993.00
06/07/2019 12:15,2,8.473,ACTIVE,217.35,364.29,59.969,1559924104,"201051344000646","174011545737251",27.61,42.00,0,327.32,417.49,237.1,226.9,1.109,1306122.0,1306122.0,2922,0,0,0,L,1122011218,1,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924128,546994.00
06/07/2019 12:15,2,8.396,ACTIVE,219.39,364.59,59.990,1559924104,"201051344000867","174011545737251",27.31,45.50,0,331.53,419.90,232.2,222.1,1.021,1303534.3,1303534.3,2916,0,0,0,L,1122011218,1,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924129,546995.00
06/07/2019 12:15,2,8.281,ACTIVE,219.39,364.59,59.996,1559924104,"201051344000633","174011545737251",27.73,39.80,0,333.03,422.00,232.6,222.5,1.078,1300791.2,1300791.2,2921,0,0,0,L,1122011218,1,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924130,546996.00
06/07/2019 12:15,2,8.570,ACTIVE,217.35,362.49,59.990,1559924104,"201051344000955","174011545737251",27.53,40.60,0,327.92,418.39,238.9,228.6,1.131,1326565.6,1326565.6,2918,0,0,0,L,1122011218,1,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924131,546997.00
06/07/2019 12:15,2,8.154,ACTIVE,220.06,366.10,59.985,1559924104,"201051344000648","174011545737251",27.71,39.80,0,333.33,421.10,228.6,218.7,1.056,1315420.3,1315420.3,2913,0,0,0,L,1122011218,1,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924132,546998.00
06/07/2019 12:15,2,8.348,ACTIVE,220.29,367.00,59.996,1559924104,"201051344000645","174011545737251",27.08,41.50,0,333.93,420.50,229.1,219.2,1.030,1320684.9,1320684.9,2915,0,0,0,L,1122011218,1,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924133,546999.00
06/07/2019 12:15,2,8.219,ACTIVE,220.52,365.80,59.990,1559924104,"201051344000569","174011545737251",27.53,38.40,0,333.33,420.20,229.1,219.2,1.056,1337228.9,1337228.9,2918,0,0,0,L,1122011218,1,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924134,547000.00
06/07/2019 12:15,2,8.395,ACTIVE,220.29,373.01,59.985,1559924104,"179051228000119","174011545737251",27.21,45.00,0,333.93,426.21,231.2,221.2,1.100,123754.5,123754.5,2938,0,0,0,L,46974696,1,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559924135,547001.00
06/07/2019 12:30,2,7.881,ACTIVE,220.29,366.10,60.006,1559925004,"201051344000579","174011545737251",28.33,36.80,0,333.33,423.50,226.0,216.2,1.069,1337709.8,1337709.8,2917,0,0,0,L,1122011218,1,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925005,547002.00
06/07/2019 12:30,2,8.172,ACTIVE,218.71,362.79,59.990,1559925004,"201051344001025","174011545737251",27.27,44.80,0,330.03,422.90,225.7,215.9,1.008,1321221.3,1321221.3,2915,0,0,0,L,1122011218,1,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925006,547003.00
06/07/2019 12:30,2,7.920,ACTIVE,218.93,363.99,60.001,1559925004,"201051344001093","174011545737251",27.87,38.20,0,330.93,424.11,223.7,214.0,1.025,1304210.6,1304210.6,2919,0,0,0,L,1122011218,1,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925007,547004.00
06/07/2019 12:30,2,7.766,ACTIVE,220.06,363.99,60.006,1559925004,"201051344000458","174011545737251",27.81,40.80,0,330.33,423.20,218.8,209.2,1.003,1319779.8,1319779.8,2917,0,0,0,L,1122011218,1,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925008,547005.00
06/07/2019 12:30,2,7.971,ACTIVE,217.35,364.59,60.012,1559925004,"201051344000890","174011545737251",27.77,38.20,0,328.82,419.00,224.2,214.5,1.021,1319176.0,1319176.0,2921,0,0,0,L,1122011218,1,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925009,547006.00
06/07/2019 12:30,2,7.920,ACTIVE,220.06,357.98,60.001,1559925004,"201051344000988","174011545737251",17.93,36.30,0,316.50,397.66,143.9,136.9,0.667,1011324.0,1011324.0,2914,0,0,0,L,1122011218,1,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925010,547007.00
06/07/2019 12:30,2,8.018,ACTIVE,219.16,364.89,60.006,1559925004,"201051344000582","174011545737251",27.31,39.50,0,329.43,425.31,221.8,212.1,1.008,1297251.7,1297251.7,2914,0,0,0,L,1122011218,1,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925011,547008.00
06/07/2019 12:30,2,7.889,ACTIVE,218.26,362.79,60.012,1559925004,"201051344000868","174011545737251",27.39,38.00,0,331.23,424.71,218.9,209.3,0.986,1305578.4,1305578.4,2918,0,0,0,L,1122011218,1,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925012,547009.00
06/07/2019 12:30,2,7.707,ACTIVE,219.84,365.49,60.001,1559925004,"201051344000576","174011545737251",27.55,40.80,0,318.91,422.90,215.1,205.6,0.994,1322929.4,1322929.4,2921,0,0,0,L,1122011218,1,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925013,547010.00
06/07/2019 12:30,2,7.836,ACTIVE,220.29,365.49,60.001,1559925004,"201051344001158","174011545737251",27.71,38.40,0,332.43,422.30,219.8,210.3,1.021,1299821.8,1299821.8,2913,0,0,0,L,1122011218,1,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925014,547011.00
06/07/2019 12:30,2,7.916,ACTIVE,218.48,363.69,60.012,1559925004,"201051344000917","174011545737251",27.85,42.50,0,330.63,425.01,223.0,213.3,1.056,1313911.4,1313911.4,2920,0,0,0,L,1122011218,1,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925015,547012.00
06/07/2019 12:30,2,7.957,ACTIVE,217.80,355.28,60.001,1559925004,"201051344000417","174011545737251",17.89,37.50,0,317.40,394.05,144.1,137.2,0.676,1047419.5,1047419.5,2924,0,0,0,L,1122011218,1,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925016,547013.00
06/07/2019 12:30,2,7.973,ACTIVE,217.13,362.49,59.964,1559925004,"201051344000685","174011545737251",27.81,37.50,0,329.43,417.79,224.5,214.7,1.056,1320300.7,1320300.7,2922,0,0,0,L,1122011218,1,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925017,547014.00
06/07/2019 12:30,2,7.998,ACTIVE,219.16,365.19,60.006,1559925004,"201051344000651","174011545737251",27.57,43.60,0,331.23,423.50,223.3,213.7,1.016,1313844.8,1313844.8,2921,0,0,0,L,1122011218,1,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925018,547015.00
06/07/2019 12:30,2,7.867,ACTIVE,217.80,361.29,60.017,1559925004,"201051344000594","174011545737251",27.97,41.00,0,328.82,425.01,222.7,213.0,1.016,1325203.1,1325203.1,2919,0,0,0,L,1122011218,1,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925019,547016.00
06/07/2019 12:30,2,7.879,ACTIVE,220.29,368.80,60.006,1559925004,"201051344000469","174011545737251",27.21,36.50,0,332.43,422.60,217.1,207.6,1.012,1305308.7,1305308.7,2920,0,0,0,L,1122011218,1,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925019,547017.00
06/07/2019 12:30,2,7.910,ACTIVE,218.93,363.09,60.001,1559925004,"201051344000585","174011545737251",27.95,39.30,0,330.63,422.60,223.8,214.1,1.047,1327930.1,1327930.1,2915,0,0,0,L,1122011218,1,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925020,547018.00
06/07/2019 12:30,2,7.717,ACTIVE,220.29,366.10,60.006,1559925004,"201051344000853","174011545737251",27.59,41.50,0,333.93,422.00,215.7,206.2,1.008,1328462.3,1328462.3,2918,0,0,0,L,1122011218,1,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925021,547019.00
06/07/2019 12:30,2,7.875,ACTIVE,217.35,360.99,60.017,1559925004,"201051344001145","174011545737251",28.07,36.00,0,328.22,421.70,223.8,214.1,1.016,1328636.7,1328636.7,2924,0,0,0,L,1122011218,1,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925022,547020.00
06/07/2019 12:30,2,7.877,ACTIVE,218.26,364.59,60.006,1559925004,"201051344000438","174011545737251",28.09,40.80,0,329.73,423.20,224.0,214.3,1.030,1322035.0,1322035.0,2917,0,0,0,L,1122011218,1,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925023,547021.00
06/07/2019 12:30,2,7.947,ACTIVE,218.48,361.89,60.017,1559925004,"201051344001135","174011545737251",27.65,43.80,0,330.93,422.30,222.4,212.8,0.994,1308995.3,1308995.3,2919,0,0,0,L,1122011218,1,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925024,547022.00
06/07/2019 12:30,2,7.643,ACTIVE,220.06,364.29,60.022,1559925004,"201051344000983","174011545737251",27.83,39.80,0,332.73,422.30,215.4,205.9,0.999,1326404.1,1326404.1,2915,0,0,0,L,1122011218,1,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925025,547023.00
06/07/2019 12:30,2,7.959,ACTIVE,218.71,363.39,60.017,1559925004,"201051344001203","174011545737251",27.75,41.80,0,332.13,424.41,223.6,213.9,1.047,1316844.3,1316844.3,2918,0,0,0,L,1122011218,1,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925026,547024.00
06/07/2019 12:30,2,7.803,ACTIVE,217.13,361.59,60.001,1559925004,"201051344001230","174011545737251",28.23,36.00,0,327.32,418.39,223.1,213.4,1.039,1312356.0,1312356.0,2932,0,0,0,L,1122011218,1,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925027,547025.00
06/07/2019 12:30,2,7.893,ACTIVE,217.58,361.89,60.022,1559925004,"201051344000646","174011545737251",27.83,40.80,0,327.92,421.40,222.2,212.6,1.012,1306169.0,1306169.0,2923,0,0,0,L,1122011218,1,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925028,547026.00
06/07/2019 12:30,2,7.797,ACTIVE,218.48,363.09,60.033,1559925004,"201051344000867","174011545737251",27.57,45.50,0,326.12,428.31,217.7,208.2,0.990,1303580.6,1303580.6,2917,0,0,0,L,1122011218,1,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925029,547027.00
06/07/2019 12:30,2,7.873,ACTIVE,218.71,365.19,60.006,1559925004,"201051344000633","174011545737251",27.37,41.50,0,331.83,423.20,218.1,208.6,1.016,1300837.6,1300837.6,2922,0,0,0,L,1122011218,1,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925030,547028.00
06/07/2019 12:30,2,7.988,ACTIVE,217.58,362.19,59.996,1559925004,"201051344000955","174011545737251",27.81,40.40,0,328.82,418.39,224.8,215.0,1.061,1326613.1,1326613.1,2919,0,0,0,L,1122011218,1,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925031,547029.00
06/07/2019 12:30,2,7.617,ACTIVE,219.39,362.19,60.017,1559925004,"201051344000648","174011545737251",27.83,40.00,0,333.03,424.41,214.5,205.1,1.003,1315465.9,1315465.9,2914,0,0,0,L,1122011218,1,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925032,547030.00
06/07/2019 12:30,2,7.826,ACTIVE,219.39,363.09,60.006,1559925004,"201051344000645","174011545737251",27.08,42.80,0,333.03,422.00,214.6,205.2,0.977,1320730.4,1320730.4,2916,0,0,0,L,1122011218,1,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925033,547031.00
06/07/2019 12:30,2,7.838,ACTIVE,219.61,365.80,60.012,1559925004,"201051344000569","174011545737251",27.10,39.30,0,332.43,423.20,215.1,205.7,0.999,1337274.5,1337274.5,2919,0,0,0,L,1122011218,1,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925034,547032.00
06/07/2019 12:30,2,7.846,ACTIVE,219.61,370.30,60.017,1559925004,"179051228000119","174011545737251",27.39,45.80,0,334.24,428.61,217.5,208.0,1.030,123800.5,123800.5,2939,0,0,0,L,46974696,1,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925035,547033.00
06/07/2019 12:45,2,7.975,ACTIVE,220.52,369.70,60.038,1559925904,"201051344000579","174011545737251",27.85,38.60,0,333.63,423.50,224.8,215.1,1.052,1337760.6,1337760.6,2918,0,0,0,L,1122011218,1,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925905,547034.00
06/07/2019 12:45,2,8.258,ACTIVE,218.93,364.29,60.033,1559925904,"201051344001025","174011545737251",26.92,46.00,0,330.63,423.50,224.7,215.0,0.999,1321272.1,1321272.1,2916,0,0,0,L,1122011218,1,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925906,547035.00
06/07/2019 12:45,2,7.879,ACTIVE,218.71,363.69,60.012,1559925904,"201051344001093","174011545737251",27.45,39.30,0,332.13,424.41,219.0,209.4,1.003,1304260.9,1304260.9,2920,0,0,0,L,1122011218,1,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925907,547036.00
06/07/2019 12:45,2,7.586,ACTIVE,219.84,363.09,60.006,1559925904,"201051344000458","174011545737251",27.31,43.80,0,333.33,420.80,209.9,200.6,0.972,1319829.0,1319829.0,2918,0,0,0,L,1122011218,1,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925908,547037.00
06/07/2019 12:45,2,7.826,ACTIVE,217.35,361.29,60.033,1559925904,"201051344000890","174011545737251",27.25,39.30,0,329.43,418.70,215.9,206.5,0.981,1319226.6,1319226.6,2922,0,0,0,L,1122011218,1,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925909,547038.00
06/07/2019 12:45,2,7.703,ACTIVE,220.06,361.29,60.049,1559925904,"201051344000988","174011545737251",17.89,37.50,0,317.10,397.35,139.8,133.0,0.654,1011356.1,1011356.1,2915,0,0,0,L,1122011218,1,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925910,547039.00
06/07/2019 12:45,2,7.916,ACTIVE,218.93,364.29,60.022,1559925904,"201051344000582","174011545737251",26.98,41.00,0,331.23,425.61,216.3,206.8,1.008,1297301.8,1297301.8,2915,0,0,0,L,1122011218,1,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925911,547040.00
06/07/2019 12:45,2,7.951,ACTIVE,218.48,363.69,60.038,1559925904,"201051344000868","174011545737251",27.08,39.50,0,331.83,423.20,217.8,208.3,0.986,1305627.6,1305627.6,2919,0,0,0,L,1122011218,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925912,547041.00
06/07/2019 12:45,2,7.891,ACTIVE,219.84,365.49,60.038,1559925904,"201051344000576","174011545737251",27.00,42.80,0,333.93,421.40,215.8,206.3,1.003,1322977.6,1322977.6,2922,0,0,0,L,1122011218,1,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925913,547042.00
06/07/2019 12:45,2,8.062,ACTIVE,220.29,365.19,60.038,1559925904,"201051344001158","174011545737251",27.21,40.00,0,333.03,422.00,222.1,212.5,1.021,1299871.3,1299871.3,2914,0,0,0,L,1122011218,1,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925914,547043.00
06/07/2019 12:45,2,8.270,ACTIVE,218.93,363.99,60.028,1559925904,"201051344000917","174011545737251",27.06,44.30,0,330.93,423.81,226.4,216.6,1.065,1313961.8,1313961.8,2921,0,0,0,L,1122011218,1,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925914,547044.00
06/07/2019 12:45,2,8.082,ACTIVE,218.03,355.58,60.033,1559925904,"201051344000417","174011545737251",17.91,38.20,0,332.43,393.45,146.6,139.6,0.689,1047451.9,1047451.9,2925,0,0,0,L,1122011218,1,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925915,547045.00
06/07/2019 12:45,2,8.248,ACTIVE,217.58,364.29,60.043,1559925904,"201051344000685","174011545737251",27.45,38.80,0,329.13,421.70,229.4,219.5,1.100,1320351.5,1320351.5,2923,0,0,0,L,1122011218,1,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925916,547046.00
06/07/2019 12:45,2,8.354,ACTIVE,219.61,365.80,60.038,1559925904,"201051344000651","174011545737251",26.96,45.00,0,331.83,422.90,228.0,218.2,1.025,1313895.4,1313895.4,2922,0,0,0,L,1122011218,1,125.85,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925917,547047.00
06/07/2019 12:45,2,8.215,ACTIVE,218.26,363.69,60.033,1559925904,"201051344000594","174011545737251",27.43,41.80,0,328.52,423.50,228.1,218.2,1.039,1325253.6,1325253.6,2920,0,0,0,L,1122011218,1,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925918,547048.00
06/07/2019 12:45,2,8.135,ACTIVE,220.52,366.10,60.038,1559925904,"201051344000469","174011545737251",27.02,38.20,0,332.73,421.70,222.7,213.0,1.043,1305357.9,1305357.9,2921,0,0,0,L,1122011218,1,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925919,547049.00
06/07/2019 12:45,2,8.320,ACTIVE,219.16,365.49,60.043,1559925904,"201051344000585","174011545737251",27.23,40.80,0,331.83,422.60,229.4,219.5,1.074,1327981.2,1327981.2,2916,0,0,0,L,1122011218,1,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925920,547050.00
06/07/2019 12:45,2,8.098,ACTIVE,220.74,367.00,60.028,1559925904,"201051344000853","174011545737251",26.98,43.00,0,335.44,420.50,221.2,211.5,0.986,1328511.3,1328511.3,2919,0,0,0,L,1122011218,1,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925921,547051.00
06/07/2019 12:45,2,8.174,ACTIVE,217.58,363.09,60.038,1559925904,"201051344001145","174011545737251",27.71,37.80,0,329.73,423.50,229.2,219.3,1.056,1328687.8,1328687.8,2925,0,0,0,L,1122011218,1,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925922,547052.00
06/07/2019 12:45,2,8.330,ACTIVE,218.48,364.29,60.038,1559925904,"201051344000438","174011545737251",27.04,42.50,0,331.23,424.71,228.0,218.2,1.043,1322086.0,1322086.0,2918,0,0,0,L,1122011218,1,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925923,547053.00
06/07/2019 12:45,2,8.301,ACTIVE,218.71,365.19,60.022,1559925904,"201051344001135","174011545737251",27.00,44.80,0,331.83,423.50,226.9,217.1,1.016,1309046.0,1309046.0,2920,0,0,0,L,1122011218,1,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925924,547054.00
06/07/2019 12:45,2,7.984,ACTIVE,220.29,366.10,60.022,1559925904,"201051344000983","174011545737251",27.31,42.00,0,332.73,421.10,220.8,211.2,1.016,1326453.0,1326453.0,2916,0,0,0,L,1122011218,1,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925925,547055.00
06/07/2019 12:45,2,8.299,ACTIVE,218.93,362.79,60.081,1559925904,"201051344001203","174011545737251",27.17,42.30,0,333.03,423.50,228.3,218.5,1.069,1316895.3,1316895.3,2919,0,0,0,L,1122011218,1,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925926,547056.00
06/07/2019 12:45,2,8.162,ACTIVE,217.13,362.19,59.980,1559925904,"201051344001230","174011545737251",27.43,37.00,0,328.52,417.79,226.7,216.9,1.065,1312406.8,1312406.8,2933,0,0,0,L,1122011218,1,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925927,547057.00
06/07/2019 12:45,2,8.215,ACTIVE,217.58,363.99,60.033,1559925904,"201051344000646","174011545737251",27.15,43.40,0,326.72,423.20,225.8,216.0,1.034,1306219.7,1306219.7,2924,0,0,0,L,1122011218,1,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925927,547058.00
06/07/2019 12:45,2,8.064,ACTIVE,218.93,363.69,60.028,1559925904,"201051344000867","174011545737251",27.17,44.00,0,328.82,422.00,221.8,212.2,1.008,1303629.9,1303629.9,2918,0,0,0,L,1122011218,1,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925928,547059.00
06/07/2019 12:45,2,8.000,ACTIVE,218.93,364.59,60.028,1559925904,"201051344000633","174011545737251",27.47,41.80,0,332.73,422.00,222.5,212.8,1.016,1300887.1,1300887.1,2923,0,0,0,L,1122011218,1,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925929,547060.00
06/07/2019 12:45,2,8.250,ACTIVE,217.80,362.79,60.028,1559925904,"201051344000955","174011545737251",27.35,41.00,0,329.73,419.90,228.4,218.5,1.087,1326664.1,1326664.1,2920,0,0,0,L,1122011218,1,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925930,547061.00
06/07/2019 12:45,2,7.916,ACTIVE,219.61,366.40,60.028,1559925904,"201051344000648","174011545737251",27.23,40.80,0,333.33,422.90,218.3,208.8,1.021,1315514.5,1315514.5,2915,0,0,0,L,1122011218,1,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925931,547062.00
06/07/2019 12:45,2,8.004,ACTIVE,219.84,364.89,60.017,1559925904,"201051344000645","174011545737251",26.88,44.30,0,333.63,421.10,217.9,208.4,0.990,1320778.9,1320778.9,2917,0,0,0,L,1122011218,1,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925932,547063.00
06/07/2019 12:45,2,7.871,ACTIVE,219.84,365.49,59.990,1559925904,"201051344000569","174011545737251",27.37,40.60,0,332.73,421.40,218.3,208.8,0.999,1337323.2,1337323.2,2920,0,0,0,L,1122011218,1,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925934,547064.00
06/07/2019 12:45,2,7.947,ACTIVE,219.84,371.81,60.028,1559925904,"179051228000119","174011545737251",27.39,47.00,0,335.74,426.21,220.5,210.9,1.056,123849.7,123849.7,2940,0,0,0,L,46974696,1,124.72,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559925935,547065.00
06/07/2019 13:00,2,7.557,ACTIVE,220.29,365.19,60.022,1559926804,"201051344000579","174011545737251",28.29,38.80,0,333.33,423.81,216.5,207.1,0.999,1337807.8,1337807.8,2919,0,0,0,L,1122011218,1,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926805,547066.00
06/07/2019 13:00,2,7.730,ACTIVE,218.93,362.49,60.012,1559926804,"201051344001025","174011545737251",27.61,45.50,0,332.13,423.50,216.1,206.6,0.963,1321319.2,1321319.2,2917,0,0,0,L,1122011218,1,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926806,547067.00
06/07/2019 13:00,2,7.777,ACTIVE,219.39,365.49,60.038,1559926804,"201051344001093","174011545737251",27.67,39.80,0,332.13,423.20,218.0,208.5,0.999,1304307.3,1304307.3,2921,0,0,0,L,1122011218,1,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926807,547068.00
06/07/2019 13:00,2,8.250,ACTIVE,220.97,365.80,60.033,1559926804,"201051344000458","174011545737251",27.99,44.00,0,333.03,420.80,233.7,223.6,1.078,1319874.7,1319874.7,2919,0,0,0,L,1122011218,1,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926808,547069.00
06/07/2019 13:00,2,8.500,ACTIVE,218.03,365.19,60.038,1559926804,"201051344000890","174011545737251",27.47,40.00,0,330.03,421.40,236.6,226.4,1.083,1319273.2,1319273.2,2923,0,0,0,L,1122011218,1,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926809,547070.00
06/07/2019 13:00,2,8.400,ACTIVE,220.97,361.29,60.017,1559926804,"201051344000988","174011545737251",17.99,37.30,0,315.60,396.45,153.1,145.9,0.698,1011385.9,1011385.9,2916,0,0,0,L,1122011218,1,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926810,547071.00
06/07/2019 13:00,2,8.531,ACTIVE,219.84,367.00,60.017,1559926804,"201051344000582","174011545737251",27.31,41.50,0,332.43,424.41,235.8,225.6,1.078,1297348.1,1297348.1,2916,0,0,0,L,1122011218,1,125.62,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926811,547072.00
06/07/2019 13:00,2,8.322,ACTIVE,219.16,364.29,60.033,1559926804,"201051344000868","174011545737251",27.41,39.50,0,331.23,422.30,230.9,221.0,1.047,1305673.4,1305673.4,2920,0,0,0,L,1122011218,1,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926812,547073.00
06/07/2019 13:00,2,8.291,ACTIVE,220.74,368.80,60.022,1559926804,"201051344000576","174011545737251",27.39,43.80,0,333.63,420.20,229.9,220.0,1.069,1323022.6,1323022.6,2923,0,0,0,L,1122011218,1,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926813,547074.00
06/07/2019 13:00,2,8.486,ACTIVE,220.97,367.90,60.028,1559926804,"201051344001158","174011545737251",27.41,39.30,0,332.13,421.70,235.7,225.5,1.056,1299917.2,1299917.2,2915,0,0,0,L,1122011218,1,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926814,547075.00
06/07/2019 13:00,2,8.598,ACTIVE,219.39,366.40,60.033,1559926804,"201051344000917","174011545737251",27.47,43.40,0,330.63,423.81,239.2,228.9,1.127,1314008.4,1314008.4,2922,0,0,0,L,1122011218,1,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926815,547076.00
06/07/2019 13:00,2,8.488,ACTIVE,218.71,358.28,60.028,1559926804,"201051344000417","174011545737251",18.03,38.40,0,318.61,392.25,155.2,147.9,0.712,1047481.9,1047481.9,2926,0,0,0,L,1122011218,1,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926816,547077.00
06/07/2019 13:00,2,8.508,ACTIVE,218.03,366.70,60.033,1559926804,"201051344000685","174011545737251",27.97,38.60,0,330.33,421.40,240.8,230.5,1.136,1320398.6,1320398.6,2924,0,0,0,L,1122011218,1,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926816,547078.00
06/07/2019 13:00,2,8.293,ACTIVE,219.84,365.80,60.028,1559926804,"201051344000651","174011545737251",27.35,44.80,0,333.03,423.81,229.5,219.6,1.047,1313942.2,1313942.2,2923,0,0,0,L,1122011218,1,125.85,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926817,547079.00
06/07/2019 13:00,2,8.002,ACTIVE,218.26,363.99,60.022,1559926804,"201051344000594","174011545737251",27.69,41.80,0,329.43,418.70,224.3,214.6,1.021,1325300.6,1325300.6,2921,0,0,0,L,1122011218,1,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926818,547080.00
06/07/2019 13:00,2,7.969,ACTIVE,220.52,366.40,60.038,1559926804,"201051344000469","174011545737251",27.55,38.40,0,332.73,421.70,222.4,212.7,1.047,1305403.8,1305403.8,2922,0,0,0,L,1122011218,1,124.49,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926819,547081.00
06/07/2019 13:00,2,8.449,ACTIVE,219.61,365.49,60.059,1559926804,"201051344000585","174011545737251",27.27,40.80,0,332.13,422.60,233.3,223.3,1.092,1328028.5,1328028.5,2917,0,0,0,L,1122011218,1,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926820,547082.00
06/07/2019 13:00,2,8.463,ACTIVE,221.42,368.80,60.038,1559926804,"201051344000853","174011545737251",27.14,42.80,0,334.54,421.70,232.7,222.6,1.069,1328556.9,1328556.9,2920,0,0,0,L,1122011218,1,125.62,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926821,547083.00
06/07/2019 13:00,2,8.502,ACTIVE,218.26,365.49,60.054,1559926804,"201051344001145","174011545737251",27.71,37.50,0,330.93,423.50,238.7,228.5,1.083,1328735.0,1328735.0,2926,0,0,0,L,1122011218,1,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926822,547084.00
06/07/2019 13:00,2,8.604,ACTIVE,219.39,366.40,60.033,1559926804,"201051344000438","174011545737251",27.71,42.50,0,331.83,424.11,241.4,231.1,1.105,1322133.2,1322133.2,2919,0,0,0,L,1122011218,1,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926823,547085.00
06/07/2019 13:00,2,8.848,ACTIVE,219.84,367.60,60.054,1559926804,"201051344001135","174011545737251",27.37,46.40,0,332.13,422.30,245.3,234.8,1.087,1309093.0,1309093.0,2921,0,0,0,L,1122011218,1,125.62,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926824,547086.00
06/07/2019 13:00,2,8.531,ACTIVE,221.19,366.70,60.022,1559926804,"201051344000983","174011545737251",27.45,41.80,0,332.73,421.40,237.0,226.8,1.092,1326498.7,1326498.7,2917,0,0,0,L,1122011218,1,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926825,547087.00
06/07/2019 13:00,2,9.004,ACTIVE,220.06,367.90,60.033,1559926804,"201051344001203","174011545737251",27.19,43.40,0,333.93,424.41,247.8,237.3,1.140,1316942.5,1316942.5,2920,0,0,0,L,1122011218,1,126.30,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926826,547088.00
06/07/2019 13:00,2,8.879,ACTIVE,218.26,364.59,60.033,1559926804,"201051344001230","174011545737251",27.45,37.50,0,327.62,417.79,246.9,236.4,1.153,1312453.7,1312453.7,2934,0,0,0,L,1122011218,1,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926827,547089.00
06/07/2019 13:00,2,8.789,ACTIVE,218.48,365.49,60.012,1559926804,"201051344000646","174011545737251",27.49,41.50,0,328.52,422.90,244.8,234.3,1.127,1306266.5,1306266.5,2925,0,0,0,L,1122011218,1,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926828,547090.00
06/07/2019 13:00,2,8.467,ACTIVE,219.61,366.10,60.028,1559926804,"201051344000867","174011545737251",27.43,43.80,0,331.53,421.40,235.1,225.0,1.078,1303676.0,1303676.0,2919,0,0,0,L,1122011218,1,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926829,547091.00
06/07/2019 13:00,2,8.314,ACTIVE,219.61,364.29,60.033,1559926804,"201051344000633","174011545737251",28.05,42.00,0,332.73,422.00,236.0,225.9,1.092,1300933.2,1300933.2,2924,0,0,0,L,1122011218,1,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926830,547092.00
06/07/2019 13:00,2,8.762,ACTIVE,218.48,367.00,60.033,1559926804,"201051344000955","174011545737251",27.71,41.50,0,329.43,422.30,245.9,235.4,1.162,1326711.5,1326711.5,2921,0,0,0,L,1122011218,1,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926831,547093.00
06/07/2019 13:00,2,8.455,ACTIVE,220.29,367.90,60.043,1559926804,"201051344000648","174011545737251",27.45,41.30,0,333.33,422.00,235.1,225.0,1.092,1315559.8,1315559.8,2916,0,0,0,L,1122011218,1,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926832,547094.00
06/07/2019 13:00,2,8.600,ACTIVE,220.52,367.60,60.022,1559926804,"201051344000645","174011545737251",27.19,44.30,0,332.73,420.50,236.8,226.7,1.069,1320824.3,1320824.3,2918,0,0,0,L,1122011218,1,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926833,547095.00
06/07/2019 13:00,2,8.592,ACTIVE,221.19,366.40,60.033,1559926804,"201051344000569","174011545737251",27.45,40.20,0,332.13,422.00,238.7,228.5,1.105,1337368.7,1337368.7,2921,0,0,0,L,1122011218,1,124.72,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926834,547096.00
06/07/2019 13:00,2,8.703,ACTIVE,220.74,375.41,60.033,1559926804,"179051228000119","174011545737251",27.45,47.80,0,334.54,425.31,241.8,231.5,1.153,123895.7,123895.7,2941,0,0,0,L,46974696,1,125.17,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559926835,547097.00
06/07/2019 13:15,2,6.887,ACTIVE,219.39,362.19,60.022,1559927704,"201051344000579","174011545737251",28.77,36.80,0,333.33,422.30,200.7,191.8,0.941,1337849.8,1337849.8,2920,0,0,0,L,1122011218,1,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927705,547098.00
06/07/2019 13:15,2,8.025,ACTIVE,218.93,363.99,60.012,1559927704,"201051344001025","174011545737251",27.87,43.80,0,331.83,423.50,226.6,216.8,1.008,1321361.4,1321361.4,2918,0,0,0,L,1122011218,1,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927706,547099.00
06/07/2019 13:15,2,7.988,ACTIVE,219.16,365.80,60.022,1559927704,"201051344001093","174011545737251",28.07,38.40,0,332.13,423.50,227.1,217.2,1.047,1304348.9,1304348.9,2922,0,0,0,L,1122011218,1,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927707,547100.00
06/07/2019 13:15,2,8.133,ACTIVE,220.74,365.80,60.028,1559927704,"201051344000458","174011545737251",28.27,42.50,0,333.03,421.70,232.7,222.7,1.061,1319915.3,1319915.3,2920,0,0,0,L,1122011218,1,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927708,547101.00
06/07/2019 13:15,2,8.877,ACTIVE,217.80,364.59,60.012,1559927704,"201051344000890","174011545737251",28.05,37.30,0,330.33,422.60,252.2,241.5,1.158,1319315.2,1319315.2,2924,0,0,0,L,1122011218,1,124.94,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927709,547102.00
06/07/2019 13:15,2,8.930,ACTIVE,221.42,363.09,60.022,1559927704,"201051344000988","174011545737251",18.31,36.80,0,316.50,397.66,165.8,158.1,0.756,1011412.5,1011412.5,2917,0,0,0,L,1122011218,1,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927710,547103.00
06/07/2019 13:15,2,8.449,ACTIVE,219.61,368.80,60.017,1559927704,"201051344000582","174011545737251",29.76,40.40,0,331.83,425.01,254.4,243.7,1.162,1297389.6,1297389.6,2917,0,0,0,L,1122011218,1,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927711,547104.00
06/07/2019 13:15,2,8.447,ACTIVE,219.61,366.10,60.022,1559927704,"201051344000868","174011545737251",29.80,38.20,0,330.93,423.50,254.3,243.5,1.131,1305714.0,1305714.0,2921,0,0,0,L,1122011218,1,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927712,547105.00
06/07/2019 13:15,2,8.518,ACTIVE,221.42,369.70,60.022,1559927704,"201051344000576","174011545737251",29.50,41.80,0,332.73,423.81,254.0,243.2,1.189,1323062.4,1323062.4,2924,0,0,0,L,1122011218,1,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927713,547106.00
06/07/2019 13:15,2,8.227,ACTIVE,221.64,367.30,60.033,1559927704,"201051344001158","174011545737251",30.49,38.00,0,332.13,422.00,254.1,243.4,1.176,1299958.1,1299958.1,2916,0,0,0,L,1122011218,1,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927714,547107.00
06/07/2019 13:15,2,7.922,ACTIVE,219.39,360.08,59.990,1559927704,"201051344000917","174011545737251",31.09,42.30,0,330.93,424.41,248.2,237.6,1.153,1314050.2,1314050.2,2923,0,0,0,L,1122011218,1,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927715,547108.00
06/07/2019 13:15,2,9.729,ACTIVE,218.48,360.08,60.017,1559927704,"201051344000417","174011545737251",18.57,38.00,0,318.30,401.86,183.0,174.7,0.844,1047508.9,1047508.9,2927,0,0,0,L,1122011218,1,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927716,547109.00
06/07/2019 13:15,2,8.195,ACTIVE,218.03,365.19,60.038,1559927704,"201051344000685","174011545737251",30.69,37.30,0,330.63,422.90,254.0,243.2,1.207,1320440.9,1320440.9,2925,0,0,0,L,1122011218,1,125.40,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927716,547110.00
06/07/2019 13:15,2,8.232,ACTIVE,220.06,365.80,59.996,1559927704,"201051344000651","174011545737251",30.32,43.80,0,332.43,423.20,252.2,241.5,1.158,1313984.3,1313984.3,2924,0,0,0,L,1122011218,1,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927717,547111.00
06/07/2019 13:15,2,8.135,ACTIVE,219.16,363.69,60.017,1559927704,"201051344000594","174011545737251",30.47,39.80,0,329.13,423.20,250.8,240.1,1.162,1325342.5,1325342.5,2922,0,0,0,L,1122011218,1,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927718,547112.00
06/07/2019 13:15,2,8.809,ACTIVE,221.64,370.00,60.012,1559927704,"201051344000469","174011545737251",28.49,37.30,0,332.13,422.60,254.0,243.2,1.193,1305444.5,1305444.5,2923,0,0,0,L,1122011218,1,125.17,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927719,547113.00
06/07/2019 13:15,2,8.404,ACTIVE,219.84,364.89,60.017,1559927704,"201051344000585","174011545737251",29.88,40.00,0,331.83,423.20,254.1,243.3,1.180,1328071.1,1328071.1,2918,0,0,0,L,1122011218,1,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927720,547114.00
06/07/2019 13:15,2,8.637,ACTIVE,222.10,367.90,60.022,1559927704,"201051344000853","174011545737251",29.12,41.50,0,328.52,422.30,254.6,243.8,1.153,1328597.4,1328597.4,2921,0,0,0,L,1122011218,1,126.07,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927721,547115.00
06/07/2019 13:15,2,8.215,ACTIVE,218.03,365.19,60.059,1559927704,"201051344001145","174011545737251",30.63,36.00,0,331.23,424.41,254.9,244.1,1.167,1328777.6,1328777.6,2927,0,0,0,L,1122011218,1,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927722,547116.00
06/07/2019 13:15,2,8.256,ACTIVE,219.16,367.90,60.022,1559927704,"201051344000438","174011545737251",30.51,41.30,0,331.53,425.61,255.1,244.3,1.171,1322175.6,1322175.6,2920,0,0,0,L,1122011218,1,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927723,547117.00
06/07/2019 13:15,2,8.232,ACTIVE,219.39,365.80,60.017,1559927704,"201051344001135","174011545737251",30.53,44.50,0,331.23,423.81,254.3,243.5,1.162,1309135.3,1309135.3,2922,0,0,0,L,1122011218,1,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927724,547118.00
06/07/2019 13:15,2,8.268,ACTIVE,221.64,368.80,60.017,1559927704,"201051344000983","174011545737251",30.32,40.40,0,331.53,423.20,253.7,242.9,1.149,1326539.4,1326539.4,2918,0,0,0,L,1122011218,1,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927725,547119.00
06/07/2019 13:15,2,8.229,ACTIVE,219.84,365.49,60.022,1559927704,"201051344001203","174011545737251",30.57,40.80,0,332.73,425.01,254.6,243.8,1.167,1316984.8,1316984.8,2921,0,0,0,L,1122011218,1,126.07,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927726,547120.00
06/07/2019 13:15,2,8.189,ACTIVE,217.80,364.89,60.012,1559927704,"201051344001230","174011545737251",30.61,34.80,0,327.92,419.00,253.7,242.9,1.193,1312495.9,1312495.9,2935,0,0,0,L,1122011218,1,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927727,547121.00
06/07/2019 13:15,2,8.559,ACTIVE,218.26,365.80,60.012,1559927704,"201051344000646","174011545737251",29.18,40.80,0,330.03,424.11,252.7,242.0,1.149,1306308.7,1306308.7,2926,0,0,0,L,1122011218,1,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927728,547122.00
06/07/2019 13:15,2,8.045,ACTIVE,219.39,363.69,60.006,1559927704,"201051344000867","174011545737251",29.14,41.50,0,331.53,424.11,237.1,226.9,1.083,1303716.9,1303716.9,2920,0,0,0,L,1122011218,1,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927729,547123.00
06/07/2019 13:15,2,7.967,ACTIVE,219.16,364.89,59.980,1559927704,"201051344000633","174011545737251",28.49,41.30,0,331.83,424.41,229.5,219.6,1.074,1300974.3,1300974.3,2925,0,0,0,L,1122011218,1,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927729,547124.00
06/07/2019 13:15,2,7.604,ACTIVE,217.58,363.09,60.012,1559927704,"201051344000955","174011545737251",28.63,40.20,0,330.63,423.81,220.2,210.6,1.034,1326754.1,1326754.1,2922,0,0,0,L,1122011218,1,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927730,547125.00
