ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2019 13:15,2,7.537,ACTIVE,219.61,364.59,60.017,1559927704,"201051344000648","174011545737251",28.65,40.00,0,332.43,424.11,218.6,209.0,1.012,1315600.1,1315600.1,2917,0,0,0,L,1122011218,1,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927731,547126.00
06/07/2019 13:15,2,7.576,ACTIVE,219.61,363.69,60.038,1559927704,"201051344000645","174011545737251",27.81,44.30,0,332.73,422.60,213.1,203.8,0.959,1320864.4,1320864.4,2919,0,0,0,L,1122011218,1,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927732,547127.00
06/07/2019 13:15,2,6.781,ACTIVE,219.16,362.49,60.022,1559927704,"201051344000569","174011545737251",27.99,40.20,0,332.43,423.50,192.1,183.5,0.897,1337409.0,1337409.0,2922,0,0,0,L,1122011218,1,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927734,547128.00
06/07/2019 13:15,2,6.736,ACTIVE,218.71,366.10,60.017,1559927704,"179051228000119","174011545737251",28.39,46.80,0,334.24,427.41,193.6,184.9,0.937,123936.4,123936.4,2942,0,0,0,L,46974696,1,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559927735,547129.00
06/07/2019 13:30,2,7.648,ACTIVE,219.84,363.69,60.012,1559928605,"201051344000579","174011545737251",27.79,39.50,0,327.92,426.81,215.1,205.7,1.012,1337902.4,1337902.4,2921,0,0,0,L,1122011218,1,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928606,547130.00
06/07/2019 13:30,2,7.873,ACTIVE,218.48,362.49,60.001,1559928605,"201051344001025","174011545737251",26.88,46.20,0,323.72,423.50,214.3,204.9,0.950,1321413.8,1321413.8,2919,0,0,0,L,1122011218,1,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928607,547131.00
06/07/2019 13:30,2,7.756,ACTIVE,218.71,364.29,60.017,1559928605,"201051344001093","174011545737251",26.92,40.60,0,326.42,423.81,211.2,201.9,0.972,1304400.6,1304400.6,2923,0,0,0,L,1122011218,1,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928608,547132.00
06/07/2019 13:30,2,7.500,ACTIVE,219.84,365.80,59.996,1559928605,"201051344000458","174011545737251",27.45,44.30,0,325.22,424.71,208.5,199.3,0.968,1319966.5,1319966.5,2921,0,0,0,L,1122011218,1,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928609,547133.00
06/07/2019 13:30,2,7.742,ACTIVE,217.35,361.89,60.012,1559928605,"201051344000890","174011545737251",27.19,39.50,0,318.61,424.11,213.1,203.8,0.981,1319367.3,1319367.3,2925,0,0,0,L,1122011218,1,124.72,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928610,547134.00
06/07/2019 13:30,2,7.510,ACTIVE,219.84,357.68,60.049,1559928605,"201051344000988","174011545737251",17.89,38.20,0,326.72,400.96,136.1,129.4,0.632,1011445.8,1011445.8,2918,0,0,0,L,1122011218,1,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928611,547135.00
06/07/2019 13:30,2,7.672,ACTIVE,218.71,363.69,60.012,1559928605,"201051344000582","174011545737251",27.23,42.30,0,327.02,425.61,211.7,202.4,0.981,1297441.4,1297441.4,2918,0,0,0,L,1122011218,1,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928612,547136.00
06/07/2019 13:30,2,7.609,ACTIVE,218.03,360.99,60.006,1559928605,"201051344000868","174011545737251",27.02,40.80,0,324.02,424.11,208.3,199.1,0.946,1305765.1,1305765.1,2922,0,0,0,L,1122011218,1,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928613,547137.00
06/07/2019 13:30,2,7.414,ACTIVE,219.61,362.49,60.012,1559928605,"201051344000576","174011545737251",27.27,43.80,0,326.12,425.31,204.7,195.7,0.955,1323112.8,1323112.8,2925,0,0,0,L,1122011218,1,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928614,547138.00
06/07/2019 13:30,2,7.678,ACTIVE,219.61,363.99,60.022,1559928605,"201051344001158","174011545737251",26.86,40.40,0,325.22,422.90,208.8,199.6,0.963,1300009.3,1300009.3,2917,0,0,0,L,1122011218,1,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928614,547139.00
06/07/2019 13:30,2,7.799,ACTIVE,218.48,363.09,60.006,1559928605,"201051344000917","174011545737251",26.98,44.00,0,327.32,425.01,213.0,203.6,1.012,1314102.2,1314102.2,2924,0,0,0,L,1122011218,1,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928615,547140.00
06/07/2019 13:30,2,7.568,ACTIVE,217.58,354.37,60.012,1559928605,"201051344000417","174011545737251",17.87,39.50,0,322.51,401.56,137.1,130.4,0.632,1047542.3,1047542.3,2928,0,0,0,L,1122011218,1,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928616,547141.00
06/07/2019 13:30,2,7.824,ACTIVE,216.90,361.89,60.017,1559928605,"201051344000685","174011545737251",27.12,38.80,0,318.61,422.30,214.9,205.5,1.021,1320493.2,1320493.2,2926,0,0,0,L,1122011218,1,124.94,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928617,547142.00
06/07/2019 13:30,2,7.795,ACTIVE,218.71,362.79,60.006,1559928605,"201051344000651","174011545737251",27.00,45.80,0,326.12,424.41,212.9,203.6,0.968,1314036.3,1314036.3,2925,0,0,0,L,1122011218,1,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928618,547143.00
06/07/2019 13:30,2,7.650,ACTIVE,217.58,360.99,60.017,1559928605,"201051344000594","174011545737251",27.71,42.50,0,317.70,423.50,214.5,205.1,0.986,1325394.8,1325394.8,2923,0,0,0,L,1122011218,1,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928619,547144.00
06/07/2019 13:30,2,7.629,ACTIVE,219.84,364.59,60.012,1559928605,"201051344000469","174011545737251",26.94,39.30,0,325.52,423.50,208.2,199.1,0.986,1305495.5,1305495.5,2924,0,0,0,L,1122011218,1,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928620,547145.00
06/07/2019 13:30,2,7.904,ACTIVE,218.71,364.29,60.059,1559928605,"201051344000585","174011545737251",26.94,41.80,0,327.02,422.30,215.5,206.1,1.016,1328123.7,1328123.7,2919,0,0,0,L,1122011218,1,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928621,547146.00
06/07/2019 13:30,2,7.641,ACTIVE,220.06,363.99,60.006,1559928605,"201051344000853","174011545737251",26.80,43.60,0,324.02,422.30,207.2,198.0,0.946,1328648.2,1328648.2,2922,0,0,0,L,1122011218,1,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928622,547147.00
06/07/2019 13:30,2,7.807,ACTIVE,217.13,362.19,60.012,1559928605,"201051344001145","174011545737251",27.35,38.60,0,324.32,423.20,216.4,206.9,0.990,1328830.2,1328830.2,2928,0,0,0,L,1122011218,1,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928623,547148.00
06/07/2019 13:30,2,7.762,ACTIVE,218.03,364.29,60.006,1559928605,"201051344000438","174011545737251",27.29,43.40,0,326.12,425.61,214.6,205.2,0.990,1322227.8,1322227.8,2921,0,0,0,L,1122011218,1,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928624,547149.00
06/07/2019 13:30,2,7.781,ACTIVE,218.26,361.59,60.006,1559928605,"201051344001135","174011545737251",27.12,45.00,0,327.02,422.60,213.6,204.2,0.963,1309187.3,1309187.3,2923,0,0,0,L,1122011218,1,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928625,547150.00
06/07/2019 13:30,2,7.619,ACTIVE,219.61,362.79,60.006,1559928605,"201051344000983","174011545737251",26.94,42.80,0,327.32,424.11,207.8,198.7,0.968,1326590.3,1326590.3,2919,0,0,0,L,1122011218,1,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928626,547151.00
06/07/2019 13:30,2,7.852,ACTIVE,218.48,362.49,60.006,1559928605,"201051344001203","174011545737251",27.02,43.20,0,326.12,423.81,214.9,205.5,0.994,1317037.2,1317037.2,2922,0,0,0,L,1122011218,1,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928627,547152.00
06/07/2019 13:30,2,7.688,ACTIVE,216.90,360.69,60.022,1559928605,"201051344001230","174011545737251",27.51,37.30,0,319.81,421.10,214.1,204.7,1.003,1312548.1,1312548.1,2936,0,0,0,L,1122011218,1,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928628,547153.00
06/07/2019 13:30,2,7.736,ACTIVE,217.13,361.89,60.001,1559928605,"201051344000646","174011545737251",27.25,43.60,0,324.32,424.41,213.4,204.1,0.981,1306360.6,1306360.6,2927,0,0,0,L,1122011218,1,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928629,547154.00
06/07/2019 13:30,2,7.652,ACTIVE,218.26,359.18,60.006,1559928605,"201051344000867","174011545737251",27.02,43.20,0,325.82,423.81,209.3,200.1,0.963,1303768.1,1303768.1,2921,0,0,0,L,1122011218,1,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928630,547155.00
06/07/2019 13:30,2,7.637,ACTIVE,218.48,361.59,60.012,1559928605,"201051344000633","174011545737251",27.14,43.00,0,325.22,424.41,209.8,200.6,0.986,1301025.5,1301025.5,2926,0,0,0,L,1122011218,1,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928630,547156.00
06/07/2019 13:30,2,7.754,ACTIVE,217.13,358.58,60.017,1559928605,"201051344000955","174011545737251",27.41,41.80,0,318.30,423.20,215.3,205.8,1.025,1326806.3,1326806.3,2923,0,0,0,L,1122011218,1,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928631,547157.00
06/07/2019 13:30,2,7.502,ACTIVE,218.93,363.09,60.006,1559928605,"201051344000648","174011545737251",27.19,42.30,0,325.82,424.41,206.5,197.4,0.963,1315650.5,1315650.5,2918,0,0,0,L,1122011218,1,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928632,547158.00
06/07/2019 13:30,2,7.553,ACTIVE,219.16,361.59,60.022,1559928605,"201051344000645","174011545737251",26.94,45.80,0,326.12,422.60,206.0,196.9,0.941,1320914.8,1320914.8,2920,0,0,0,L,1122011218,1,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928634,547159.00
06/07/2019 13:30,2,7.596,ACTIVE,219.39,363.99,59.969,1559928605,"201051344000569","174011545737251",26.80,41.30,0,324.92,425.01,206.2,197.1,0.963,1337459.5,1337459.5,2923,0,0,0,L,1122011218,1,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928635,547160.00
06/07/2019 13:30,2,7.689,ACTIVE,219.39,367.60,60.001,1559928605,"179051228000119","174011545737251",26.78,48.30,0,325.82,428.31,208.5,199.3,1.003,123987.4,123987.4,2943,0,0,0,L,46974696,1,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559928636,547161.00
06/07/2019 13:45,2,7.498,ACTIVE,219.61,365.19,59.996,1559929504,"201051344000579","174011545737251",27.71,40.40,0,337.54,413.59,210.4,201.2,0.981,1337953.1,1337953.1,2922,0,0,0,L,1122011218,1,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929505,547162.00
06/07/2019 13:45,2,7.773,ACTIVE,218.26,361.29,60.001,1559929504,"201051344001025","174011545737251",26.62,47.50,0,336.34,407.87,209.4,200.2,0.941,1321464.4,1321464.4,2920,0,0,0,L,1122011218,1,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929506,547163.00
06/07/2019 13:45,2,7.533,ACTIVE,218.48,363.09,60.028,1559929504,"201051344001093","174011545737251",27.10,40.80,0,335.74,412.68,206.8,197.6,0.941,1304450.5,1304450.5,2924,0,0,0,L,1122011218,1,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929507,547164.00
06/07/2019 13:45,2,7.295,ACTIVE,219.61,363.99,60.001,1559929504,"201051344000458","174011545737251",27.61,45.80,0,335.74,411.48,204.0,194.9,0.932,1320015.7,1320015.7,2922,0,0,0,L,1122011218,1,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929508,547165.00
06/07/2019 13:45,2,7.525,ACTIVE,216.90,360.99,60.017,1559929504,"201051344000890","174011545737251",27.35,40.60,0,329.73,407.57,208.6,199.4,0.968,1319417.6,1319417.6,2926,0,0,0,L,1122011218,1,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929509,547166.00
06/07/2019 13:45,2,7.295,ACTIVE,219.61,357.38,60.012,1559929504,"201051344000988","174011545737251",17.95,39.30,0,338.14,389.84,132.9,126.3,0.619,1011477.7,1011477.7,2919,0,0,0,L,1122011218,1,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929510,547167.00
06/07/2019 13:45,2,7.547,ACTIVE,218.26,362.49,60.006,1559929504,"201051344000582","174011545737251",27.06,43.40,0,333.03,412.38,206.8,197.6,0.959,1297491.3,1297491.3,2919,0,0,0,L,1122011218,1,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929511,547168.00
06/07/2019 13:45,2,7.492,ACTIVE,218.03,362.49,60.006,1559929504,"201051344000868","174011545737251",26.78,41.50,0,330.93,405.77,203.0,194.0,0.924,1305814.1,1305814.1,2923,0,0,0,L,1122011218,1,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929512,547169.00
06/07/2019 13:45,2,7.295,ACTIVE,219.39,361.89,59.975,1559929504,"201051344000576","174011545737251",27.02,45.00,0,337.24,411.18,199.6,190.7,0.932,1323161.0,1323161.0,2926,0,0,0,L,1122011218,1,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929513,547170.00
06/07/2019 13:45,2,7.398,ACTIVE,219.61,362.49,60.012,1559929504,"201051344001158","174011545737251",27.23,41.30,0,336.94,412.08,204.1,195.1,0.946,1300058.5,1300058.5,2918,0,0,0,L,1122011218,1,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929514,547171.00
06/07/2019 13:45,2,7.463,ACTIVE,218.03,360.69,60.022,1559929504,"201051344000917","174011545737251",27.57,44.80,0,335.44,407.57,208.3,199.2,0.990,1314152.5,1314152.5,2925,0,0,0,L,1122011218,1,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929515,547172.00
06/07/2019 13:45,2,7.379,ACTIVE,217.35,354.07,59.985,1559929504,"201051344000417","174011545737251",17.91,40.80,0,333.03,384.13,134.1,127.5,0.623,1047574.4,1047574.4,2929,0,0,0,L,1122011218,1,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929516,547173.00
06/07/2019 13:45,2,7.635,ACTIVE,216.67,361.59,60.001,1559929504,"201051344000685","174011545737251",27.19,39.80,0,330.03,407.57,210.3,201.1,1.008,1320544.0,1320544.0,2927,0,0,0,L,1122011218,1,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929517,547174.00
06/07/2019 13:45,2,7.586,ACTIVE,218.71,362.79,60.043,1559929504,"201051344000651","174011545737251",27.10,46.40,0,322.51,424.41,208.0,198.8,0.946,1314086.6,1314086.6,2926,0,0,0,L,1122011218,1,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929517,547175.00
06/07/2019 13:45,2,7.457,ACTIVE,217.58,359.48,60.012,1559929504,"201051344000594","174011545737251",27.73,43.40,0,328.52,407.87,209.4,200.2,0.959,1325445.3,1325445.3,2924,0,0,0,L,1122011218,1,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929518,547176.00
06/07/2019 13:45,2,7.410,ACTIVE,219.61,363.39,60.012,1559929504,"201051344000469","174011545737251",27.10,40.20,0,336.94,412.38,203.4,194.4,0.959,1305544.6,1305544.6,2925,0,0,0,L,1122011218,1,124.04,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929519,547177.00
06/07/2019 13:45,2,7.732,ACTIVE,218.71,362.79,60.017,1559929504,"201051344000585","174011545737251",26.96,42.50,0,336.34,411.78,210.9,201.7,0.977,1328174.7,1328174.7,2920,0,0,0,L,1122011218,1,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929520,547178.00
06/07/2019 13:45,2,7.439,ACTIVE,219.84,363.09,60.017,1559929504,"201051344000853","174011545737251",26.88,44.80,0,335.74,411.18,202.4,193.4,0.937,1328697.0,1328697.0,2923,0,0,0,L,1122011218,1,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929521,547179.00
06/07/2019 13:45,2,7.656,ACTIVE,217.13,360.38,60.012,1559929504,"201051344001145","174011545737251",27.31,39.00,0,329.43,408.18,211.9,202.6,0.977,1328881.3,1328881.3,2929,0,0,0,L,1122011218,1,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929522,547180.00
06/07/2019 13:45,2,7.588,ACTIVE,217.80,362.19,59.985,1559929504,"201051344000438","174011545737251",27.29,43.80,0,333.33,408.48,209.8,200.6,0.968,1322278.4,1322278.4,2922,0,0,0,L,1122011218,1,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929523,547181.00
06/07/2019 13:45,2,7.643,ACTIVE,218.03,360.69,60.006,1559929504,"201051344001135","174011545737251",27.04,46.60,0,331.83,407.27,209.2,200.0,0.932,1309237.8,1309237.8,2924,0,0,0,L,1122011218,1,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929524,547182.00
06/07/2019 13:45,2,7.393,ACTIVE,219.61,360.69,60.012,1559929504,"201051344000983","174011545737251",27.10,44.30,0,337.24,411.18,202.9,194.0,0.941,1326639.2,1326639.2,2920,0,0,0,L,1122011218,1,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929525,547183.00
06/07/2019 13:45,2,7.631,ACTIVE,218.48,361.59,60.017,1559929504,"201051344001203","174011545737251",27.14,44.80,0,337.54,411.48,209.8,200.5,0.981,1317087.8,1317087.8,2923,0,0,0,L,1122011218,1,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929526,547184.00
06/07/2019 13:45,2,7.615,ACTIVE,216.90,360.08,60.001,1559929504,"201051344001230","174011545737251",27.14,38.40,0,329.43,407.87,209.5,200.3,1.003,1312598.6,1312598.6,2937,0,0,0,L,1122011218,1,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929527,547185.00
06/07/2019 13:45,2,7.627,ACTIVE,217.13,360.99,60.001,1559929504,"201051344000646","174011545737251",27.02,44.50,0,328.82,406.67,208.4,199.3,0.955,1306411.0,1306411.0,2928,0,0,0,L,1122011218,1,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929528,547186.00
06/07/2019 13:45,2,7.465,ACTIVE,218.48,360.38,60.012,1559929504,"201051344000867","174011545737251",27.02,43.60,0,330.93,405.47,204.2,195.2,0.946,1303817.3,1303817.3,2922,0,0,0,L,1122011218,1,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929529,547187.00
06/07/2019 13:45,2,7.494,ACTIVE,218.26,360.99,60.017,1559929504,"201051344000633","174011545737251",26.98,43.80,0,336.64,406.97,204.7,195.7,0.959,1301074.9,1301074.9,2927,0,0,0,L,1122011218,1,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929530,547188.00
06/07/2019 13:45,2,7.543,ACTIVE,217.13,360.38,60.038,1559929504,"201051344000955","174011545737251",27.47,43.40,0,330.03,407.57,209.7,200.5,0.999,1326857.1,1326857.1,2924,0,0,0,L,1122011218,1,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929531,547189.00
06/07/2019 13:45,2,7.238,ACTIVE,218.93,361.89,60.049,1559929504,"201051344000648","174011545737251",27.43,43.00,0,337.24,411.18,201.1,192.1,0.937,1315699.1,1315699.1,2919,0,0,0,L,1122011218,1,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929532,547190.00
06/07/2019 13:45,2,7.385,ACTIVE,219.16,360.99,60.017,1559929504,"201051344000645","174011545737251",26.82,46.80,0,338.14,410.28,200.6,191.6,0.910,1320963.2,1320963.2,2921,0,0,0,L,1122011218,1,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929533,547191.00
06/07/2019 13:45,2,7.494,ACTIVE,219.16,362.49,60.017,1559929504,"201051344000569","174011545737251",26.50,43.00,0,336.94,410.28,201.2,192.2,0.937,1337508.1,1337508.1,2924,0,0,0,L,1122011218,1,123.81,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929535,547192.00
06/07/2019 13:45,2,7.459,ACTIVE,219.16,366.70,60.028,1559929504,"179051228000119","174011545737251",26.90,49.80,0,334.54,410.88,203.2,194.2,0.981,124036.6,124036.6,2944,0,0,0,L,46974696,1,124.27,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559929536,547193.00
06/07/2019 14:00,2,7.416,ACTIVE,219.84,364.29,60.028,1559930404,"201051344000579","174011545737251",27.63,40.40,0,336.64,412.68,207.5,198.3,0.968,1338003.2,1338003.2,2923,0,0,0,L,1122011218,1,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930405,547194.00
06/07/2019 14:00,2,7.602,ACTIVE,218.48,360.99,60.059,1559930404,"201051344001025","174011545737251",26.94,48.30,0,332.73,409.68,207.2,198.0,0.924,1321514.3,1321514.3,2921,0,0,0,L,1122011218,1,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930406,547195.00
06/07/2019 14:00,2,7.459,ACTIVE,218.71,363.39,60.022,1559930404,"201051344001093","174011545737251",27.02,41.30,0,336.04,411.48,204.2,195.2,0.932,1304499.7,1304499.7,2925,0,0,0,L,1122011218,1,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930407,547196.00
06/07/2019 14:00,2,7.260,ACTIVE,219.61,361.89,60.022,1559930404,"201051344000458","174011545737251",27.47,46.20,0,334.84,412.08,202.0,193.1,0.919,1320064.4,1320064.4,2923,0,0,0,L,1122011218,1,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930408,547197.00
06/07/2019 14:00,2,7.498,ACTIVE,217.13,360.99,60.017,1559930404,"201051344000890","174011545737251",27.14,40.80,0,330.03,406.67,206.1,197.0,0.946,1319467.4,1319467.4,2927,0,0,0,L,1122011218,1,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930409,547198.00
06/07/2019 14:00,2,7.230,ACTIVE,219.84,358.28,60.022,1559930404,"201051344000988","174011545737251",17.91,40.00,0,337.24,389.24,131.3,124.8,0.614,1011509.1,1011509.1,2920,0,0,0,L,1122011218,1,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930410,547199.00
06/07/2019 14:00,2,7.406,ACTIVE,218.71,362.49,60.028,1559930404,"201051344000582","174011545737251",27.31,43.80,0,332.13,411.78,205.0,195.9,0.950,1297540.7,1297540.7,2920,0,0,0,L,1122011218,1,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930411,547200.00
06/07/2019 14:00,2,7.377,ACTIVE,218.26,360.38,60.033,1559930404,"201051344000868","174011545737251",26.88,41.50,0,330.03,408.78,200.7,191.8,0.915,1305862.5,1305862.5,2924,0,0,0,L,1122011218,1,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930412,547201.00
06/07/2019 14:00,2,7.262,ACTIVE,219.61,363.99,60.028,1559930404,"201051344000576","174011545737251",26.84,46.00,0,336.64,410.58,197.3,188.5,0.928,1323208.5,1323208.5,2927,0,0,0,L,1122011218,1,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930413,547202.00
06/07/2019 14:00,2,7.461,ACTIVE,219.84,362.79,60.017,1559930404,"201051344001158","174011545737251",26.64,42.50,0,336.94,411.48,201.2,192.3,0.932,1300107.1,1300107.1,2919,0,0,0,L,1122011218,1,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930413,547203.00
06/07/2019 14:00,2,7.535,ACTIVE,218.26,362.49,60.017,1559930404,"201051344000917","174011545737251",27.10,46.20,0,330.33,411.18,206.7,197.6,0.977,1314202.2,1314202.2,2926,0,0,0,L,1122011218,1,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930414,547204.00
06/07/2019 14:00,2,7.316,ACTIVE,217.58,353.47,60.070,1559930404,"201051344000417","174011545737251",17.89,41.30,0,332.73,383.83,132.5,125.9,0.614,1047606.2,1047606.2,2930,0,0,0,L,1122011218,1,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930416,547205.00
06/07/2019 14:00,2,7.480,ACTIVE,217.13,360.08,60.012,1559930404,"201051344000685","174011545737251",27.49,40.60,0,329.73,406.37,208.2,199.0,0.999,1320594.1,1320594.1,2928,0,0,0,L,1122011218,1,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930416,547206.00
06/07/2019 14:00,2,7.600,ACTIVE,218.93,362.79,60.022,1559930404,"201051344000651","174011545737251",26.80,48.30,0,336.64,411.78,206.2,197.1,0.941,1314136.3,1314136.3,2927,0,0,0,L,1122011218,1,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930417,547207.00
06/07/2019 14:00,2,7.414,ACTIVE,217.58,362.49,60.022,1559930404,"201051344000594","174011545737251",27.63,43.40,0,328.82,406.67,207.3,198.2,0.959,1325495.2,1325495.2,2925,0,0,0,L,1122011218,1,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930418,547208.00
06/07/2019 14:00,2,7.416,ACTIVE,219.84,362.49,59.990,1559930404,"201051344000469","174011545737251",26.76,41.00,0,335.44,411.48,200.8,191.8,0.950,1305593.0,1305593.0,2926,0,0,0,L,1122011218,1,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930419,547209.00
06/07/2019 14:00,2,7.703,ACTIVE,218.71,362.79,60.038,1559930404,"201051344000585","174011545737251",26.82,43.00,0,336.04,411.18,209.3,200.1,0.981,1328225.0,1328225.0,2921,0,0,0,L,1122011218,1,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930420,547210.00
06/07/2019 14:00,2,7.287,ACTIVE,220.29,364.59,60.038,1559930404,"201051344000853","174011545737251",27.17,45.80,0,336.64,409.68,200.4,191.5,0.919,1328745.3,1328745.3,2924,0,0,0,L,1122011218,1,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930421,547211.00
06/07/2019 14:00,2,7.479,ACTIVE,217.13,360.38,60.038,1559930404,"201051344001145","174011545737251",27.75,40.00,0,330.03,407.57,210.3,201.0,0.968,1328931.9,1328931.9,2930,0,0,0,L,1122011218,1,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930422,547212.00
06/07/2019 14:00,2,7.512,ACTIVE,218.03,362.19,60.038,1559930404,"201051344000438","174011545737251",27.27,44.80,0,330.63,409.98,207.4,198.3,0.959,1322328.3,1322328.3,2923,0,0,0,L,1122011218,1,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930423,547213.00
06/07/2019 14:00,2,7.572,ACTIVE,218.26,362.19,60.017,1559930404,"201051344001135","174011545737251",27.02,46.60,0,330.93,409.98,207.2,198.1,0.924,1309287.7,1309287.7,2925,0,0,0,L,1122011218,1,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930424,547214.00
06/07/2019 14:00,2,7.328,ACTIVE,219.61,364.29,60.022,1559930404,"201051344000983","174011545737251",27.10,45.00,0,336.64,411.18,201.0,192.0,0.932,1326687.6,1326687.6,2921,0,0,0,L,1122011218,1,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930425,547215.00
06/07/2019 14:00,2,7.561,ACTIVE,218.71,362.79,60.033,1559930404,"201051344001203","174011545737251",27.17,44.80,0,336.94,409.98,208.1,198.9,0.977,1317137.9,1317137.9,2924,0,0,0,L,1122011218,1,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930426,547216.00
06/07/2019 14:00,2,7.379,ACTIVE,216.90,360.99,60.033,1559930404,"201051344001230","174011545737251",27.75,38.80,0,329.73,407.87,207.4,198.2,0.968,1312648.6,1312648.6,2938,0,0,0,L,1122011218,1,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930427,547217.00
06/07/2019 14:00,2,7.533,ACTIVE,217.13,360.99,60.033,1559930404,"201051344000646","174011545737251",27.10,45.50,0,329.13,406.07,206.7,197.6,0.963,1306460.7,1306460.7,2929,0,0,0,L,1122011218,1,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930428,547218.00
06/07/2019 14:00,2,7.381,ACTIVE,218.26,359.78,60.038,1559930404,"201051344000867","174011545737251",27.04,45.30,0,330.63,405.17,202.1,193.1,0.932,1303866.0,1303866.0,2923,0,0,0,L,1122011218,1,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930429,547219.00
06/07/2019 14:00,2,7.369,ACTIVE,218.48,363.99,60.022,1559930404,"201051344000633","174011545737251",27.14,44.50,0,334.24,410.58,202.5,193.6,0.955,1301123.7,1301123.7,2928,0,0,0,L,1122011218,1,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930430,547220.00
06/07/2019 14:00,2,7.502,ACTIVE,217.35,361.59,60.033,1559930404,"201051344000955","174011545737251",27.35,44.00,0,329.73,406.07,207.8,198.6,0.990,1326907.1,1326907.1,2925,0,0,0,L,1122011218,1,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930431,547221.00
06/07/2019 14:00,2,7.125,ACTIVE,219.16,362.19,60.028,1559930404,"201051344000648","174011545737251",27.57,44.00,0,337.54,411.18,199.1,190.3,0.932,1315747.1,1315747.1,2920,0,0,0,L,1122011218,1,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930432,547222.00
06/07/2019 14:00,2,7.348,ACTIVE,219.39,360.99,60.028,1559930404,"201051344000645","174011545737251",26.68,47.50,0,337.54,409.98,198.6,189.7,0.893,1321011.0,1321011.0,2922,0,0,0,L,1122011218,1,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930433,547223.00
06/07/2019 14:00,2,7.299,ACTIVE,219.39,363.99,60.043,1559930404,"201051344000569","174011545737251",26.98,44.00,0,336.04,410.88,199.4,190.5,0.902,1337556.0,1337556.0,2925,0,0,0,L,1122011218,1,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930434,547224.00
06/07/2019 14:00,2,7.285,ACTIVE,219.16,367.60,60.033,1559930404,"179051228000119","174011545737251",27.29,50.00,0,334.84,409.08,201.3,192.4,0.968,124085.0,124085.0,2945,0,0,0,L,46974696,1,124.49,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559930435,547225.00
06/07/2019 14:15,2,7.410,ACTIVE,219.84,364.29,60.022,1559931304,"201051344000579","174011545737251",27.79,40.80,0,336.94,411.78,208.4,199.2,0.968,1338052.9,1338052.9,2924,0,0,0,L,1122011218,1,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931305,547226.00
06/07/2019 14:15,2,7.637,ACTIVE,218.48,360.08,60.028,1559931304,"201051344001025","174011545737251",26.96,48.30,0,334.54,409.38,208.4,199.2,0.937,1321564.0,1321564.0,2922,0,0,0,L,1122011218,1,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931306,547227.00
06/07/2019 14:15,2,7.496,ACTIVE,218.48,363.39,60.012,1559931304,"201051344001093","174011545737251",26.98,41.80,0,336.64,410.28,204.8,195.8,0.937,1304548.5,1304548.5,2926,0,0,0,L,1122011218,1,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931307,547228.00
06/07/2019 14:15,2,7.307,ACTIVE,219.61,364.59,60.022,1559931304,"201051344000458","174011545737251",27.27,47.30,0,331.53,414.19,201.7,192.7,0.932,1320112.4,1320112.4,2924,0,0,0,L,1122011218,1,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931308,547229.00
06/07/2019 14:15,2,7.471,ACTIVE,217.13,361.29,59.964,1559931304,"201051344000890","174011545737251",27.37,41.00,0,330.33,406.37,207.1,198.0,0.955,1319516.7,1319516.7,2928,0,0,0,L,1122011218,1,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931309,547230.00
06/07/2019 14:15,2,7.252,ACTIVE,219.84,357.38,60.006,1559931304,"201051344000988","174011545737251",17.89,40.60,0,337.84,390.14,131.4,124.9,0.597,1011540.3,1011540.3,2921,0,0,0,L,1122011218,1,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931310,547231.00
06/07/2019 14:15,2,7.398,ACTIVE,218.71,361.59,60.001,1559931304,"201051344000582","174011545737251",27.43,44.80,0,335.44,412.38,205.4,196.4,0.955,1297589.7,1297589.7,2921,0,0,0,L,1122011218,1,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931311,547232.00
06/07/2019 14:15,2,7.428,ACTIVE,218.26,359.48,60.012,1559931304,"201051344000868","174011545737251",26.76,42.50,0,332.13,408.48,201.2,192.3,0.915,1305910.4,1305910.4,2925,0,0,0,L,1122011218,1,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931312,547233.00
06/07/2019 14:15,2,7.295,ACTIVE,219.61,363.09,60.012,1559931304,"201051344000576","174011545737251",26.72,46.20,0,336.64,409.68,197.4,188.6,0.928,1323255.6,1323255.6,2928,0,0,0,L,1122011218,1,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931313,547234.00
06/07/2019 14:15,2,7.383,ACTIVE,219.61,362.19,60.001,1559931304,"201051344001158","174011545737251",27.04,43.20,0,325.52,421.40,202.2,193.2,0.937,1300155.3,1300155.3,2920,0,0,0,L,1122011218,1,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931313,547235.00
06/07/2019 14:15,2,7.365,ACTIVE,218.03,360.08,60.006,1559931304,"201051344000917","174011545737251",27.71,46.00,0,333.63,409.38,206.6,197.5,0.977,1314251.6,1314251.6,2927,0,0,0,L,1122011218,1,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931315,547236.00
06/07/2019 14:15,2,7.336,ACTIVE,217.13,353.47,59.996,1559931304,"201051344000417","174011545737251",17.93,42.00,0,332.43,383.53,133.3,126.7,0.614,1047637.7,1047637.7,2931,0,0,0,L,1122011218,1,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931316,547237.00
06/07/2019 14:15,2,7.455,ACTIVE,216.67,360.38,60.017,1559931304,"201051344000685","174011545737251",27.63,40.40,0,330.03,405.77,208.5,199.3,0.999,1320643.9,1320643.9,2929,0,0,0,L,1122011218,1,124.94,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931317,547238.00
06/07/2019 14:15,2,7.588,ACTIVE,218.48,362.49,60.006,1559931304,"201051344000651","174011545737251",26.92,47.50,0,335.44,411.18,206.8,197.7,0.941,1314185.7,1314185.7,2928,0,0,0,L,1122011218,1,125.40,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931317,547239.00
06/07/2019 14:15,2,7.424,ACTIVE,217.80,362.49,59.990,1559931304,"201051344000594","174011545737251",27.63,44.00,0,329.13,406.37,207.7,198.5,0.950,1325544.7,1325544.7,2926,0,0,0,L,1122011218,1,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931319,547240.00
06/07/2019 14:15,2,7.377,ACTIVE,219.84,364.29,60.001,1559931304,"201051344000469","174011545737251",26.90,41.50,0,337.24,410.88,201.1,192.1,0.950,1305640.9,1305640.9,2927,0,0,0,L,1122011218,1,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931319,547241.00
06/07/2019 14:15,2,7.729,ACTIVE,218.48,360.99,60.012,1559931304,"201051344000585","174011545737251",26.84,43.80,0,336.04,410.88,210.0,200.7,0.986,1328275.2,1328275.2,2922,0,0,0,L,1122011218,1,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931320,547242.00
06/07/2019 14:15,2,7.379,ACTIVE,220.06,363.09,59.990,1559931304,"201051344000853","174011545737251",26.80,45.50,0,335.44,409.38,200.3,191.4,0.941,1328793.1,1328793.1,2925,0,0,0,L,1122011218,1,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931321,547243.00
06/07/2019 14:15,2,7.604,ACTIVE,217.13,360.38,60.006,1559931304,"201051344001145","174011545737251",27.29,40.00,0,330.33,406.97,210.2,200.9,0.968,1328982.2,1328982.2,2931,0,0,0,L,1122011218,1,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931322,547244.00
06/07/2019 14:15,2,7.434,ACTIVE,218.03,360.99,60.006,1559931304,"201051344000438","174011545737251",27.57,44.80,0,331.23,409.68,207.6,198.4,0.955,1322378.0,1322378.0,2924,0,0,0,L,1122011218,1,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931323,547245.00
06/07/2019 14:15,2,7.656,ACTIVE,218.03,360.38,59.990,1559931304,"201051344001135","174011545737251",26.74,47.50,0,331.53,408.48,207.3,198.2,0.928,1309337.3,1309337.3,2926,0,0,0,L,1122011218,1,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931324,547246.00
06/07/2019 14:15,2,7.312,ACTIVE,219.61,362.19,60.001,1559931304,"201051344000983","174011545737251",27.15,46.00,0,337.24,410.28,201.0,192.1,0.932,1326735.5,1326735.5,2922,0,0,0,L,1122011218,1,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931325,547247.00
06/07/2019 14:15,2,7.500,ACTIVE,218.48,360.38,59.948,1559931304,"201051344001203","174011545737251",27.33,45.50,0,337.54,410.28,207.6,198.4,0.968,1317187.5,1317187.5,2925,0,0,0,L,1122011218,1,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931326,547248.00
06/07/2019 14:15,2,7.496,ACTIVE,216.67,360.38,59.985,1559931304,"201051344001230","174011545737251",27.39,38.80,0,329.43,406.67,207.9,198.8,0.981,1312698.2,1312698.2,2939,0,0,0,L,1122011218,1,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931327,547249.00
06/07/2019 14:15,2,7.502,ACTIVE,217.13,360.69,59.980,1559931304,"201051344000646","174011545737251",27.29,45.30,0,328.52,405.77,207.3,198.1,0.955,1306510.3,1306510.3,2930,0,0,0,L,1122011218,1,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931328,547250.00
06/07/2019 14:15,2,7.348,ACTIVE,218.48,359.48,59.980,1559931304,"201051344000867","174011545737251",27.19,45.00,0,331.23,408.78,202.3,193.3,0.928,1303914.2,1303914.2,2924,0,0,0,L,1122011218,1,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931329,547251.00
06/07/2019 14:15,2,7.346,ACTIVE,218.48,363.09,59.985,1559931304,"201051344000633","174011545737251",27.25,45.00,0,334.24,409.68,202.6,193.7,0.959,1301172.0,1301172.0,2929,0,0,0,L,1122011218,1,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931330,547252.00
06/07/2019 14:15,2,7.512,ACTIVE,217.13,360.99,60.001,1559931304,"201051344000955","174011545737251",27.31,43.80,0,329.73,405.77,207.7,198.6,0.986,1326956.8,1326956.8,2926,0,0,0,L,1122011218,1,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931331,547253.00
06/07/2019 14:15,2,7.146,ACTIVE,219.16,361.89,59.990,1559931304,"201051344000648","174011545737251",27.47,44.00,0,337.24,410.28,198.9,190.0,0.924,1315794.5,1315794.5,2921,0,0,0,L,1122011218,1,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931332,547254.00
06/07/2019 14:15,2,7.312,ACTIVE,219.16,361.89,60.001,1559931304,"201051344000645","174011545737251",26.78,47.80,0,337.54,409.08,198.2,189.4,0.902,1321058.3,1321058.3,2923,0,0,0,L,1122011218,1,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931333,547255.00
06/07/2019 14:15,2,7.344,ACTIVE,219.39,361.29,60.001,1559931304,"201051344000569","174011545737251",26.76,44.00,0,336.94,410.58,199.0,190.1,0.924,1337603.5,1337603.5,2926,0,0,0,L,1122011218,1,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931334,547256.00
06/07/2019 14:15,2,7.311,ACTIVE,219.16,367.90,60.001,1559931304,"179051228000119","174011545737251",27.14,50.60,0,334.54,412.38,200.9,192.0,0.972,124133.0,124133.0,2946,0,0,0,L,46974696,1,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559931335,547257.00
06/07/2019 14:30,2,3.965,ACTIVE,215.77,349.56,60.028,1559932204,"201051344000579","174011545737251",27.71,40.80,0,333.03,415.99,111.3,105.5,0.535,1338100.8,1338100.8,2925,0,0,0,L,1122011218,1,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932206,547258.00
06/07/2019 14:30,2,4.055,ACTIVE,215.32,348.36,60.028,1559932204,"201051344001025","174011545737251",26.92,49.00,0,331.23,414.19,110.6,104.9,0.508,1321612.1,1321612.1,2923,0,0,0,L,1122011218,1,122.91,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932207,547259.00
06/07/2019 14:30,2,3.939,ACTIVE,215.54,349.56,60.049,1559932204,"201051344001093","174011545737251",27.00,42.50,0,331.83,415.99,107.7,102.0,0.508,1304595.8,1304595.8,2927,0,0,0,L,1122011218,1,123.36,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932208,547260.00
06/07/2019 14:30,2,4.051,ACTIVE,215.77,350.47,60.049,1559932204,"201051344000458","174011545737251",27.25,47.30,0,331.53,418.70,111.8,106.0,0.530,1320158.8,1320158.8,2925,0,0,0,L,1122011218,1,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932208,547261.00
06/07/2019 14:30,2,4.123,ACTIVE,214.64,348.06,60.012,1559932204,"201051344000890","174011545737251",27.25,41.50,0,329.73,410.58,113.9,108.0,0.530,1319564.4,1319564.4,2929,0,0,0,L,1122011218,1,123.36,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932209,547262.00
06/07/2019 14:30,2,4.221,ACTIVE,216.22,359.18,60.022,1559932204,"201051344000988","174011545737251",18.13,40.80,0,319.21,390.74,77.5,72.9,0.672,1011570.2,1011570.2,2922,0,0,0,L,1122011218,1,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932210,547263.00
06/07/2019 14:30,2,4.348,ACTIVE,216.00,352.87,60.054,1559932204,"201051344000582","174011545737251",27.25,45.30,0,330.93,416.59,120.1,114.0,0.570,1297637.0,1297637.0,2922,0,0,0,L,1122011218,1,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932212,547264.00
06/07/2019 14:30,2,4.627,ACTIVE,215.32,350.77,60.038,1559932204,"201051344000868","174011545737251",26.62,42.50,0,331.23,412.38,124.7,118.5,0.583,1305956.5,1305956.5,2926,0,0,0,L,1122011218,1,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932213,547265.00
06/07/2019 14:30,2,4.518,ACTIVE,216.45,349.86,60.028,1559932204,"201051344000576","174011545737251",26.78,46.80,0,333.03,413.59,122.5,116.3,0.588,1323300.8,1323300.8,2929,0,0,0,L,1122011218,1,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932214,547266.00
06/07/2019 14:30,2,4.609,ACTIVE,216.45,351.37,60.022,1559932204,"201051344001158","174011545737251",27.29,42.50,0,332.43,414.49,127.5,121.1,0.605,1300201.7,1300201.7,2921,0,0,0,L,1122011218,1,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932214,547267.00
