ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2019 14:30,2,4.658,ACTIVE,215.54,350.17,60.012,1559932204,"201051344000917","174011545737251",27.45,46.00,0,331.23,414.49,129.4,123.0,0.628,1314299.4,1314299.4,2928,0,0,0,L,1122011218,1,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932215,547268.00
06/07/2019 14:30,2,4.621,ACTIVE,215.32,346.56,60.012,1559932204,"201051344000417","174011545737251",17.91,42.00,0,318.91,387.14,83.8,79.0,0.393,1047668.1,1047668.1,2932,0,0,0,L,1122011218,1,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932216,547269.00
06/07/2019 14:30,2,4.697,ACTIVE,215.09,351.37,60.001,1559932204,"201051344000685","174011545737251",27.51,41.50,0,328.82,411.18,130.9,124.4,0.641,1320692.1,1320692.1,2930,0,0,0,L,1122011218,1,123.81,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932217,547270.00
06/07/2019 14:30,2,4.736,ACTIVE,216.22,351.37,60.012,1559932204,"201051344000651","174011545737251",27.08,48.50,0,330.33,417.49,129.9,123.4,0.583,1314233.3,1314233.3,2929,0,0,0,L,1122011218,1,124.04,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932218,547271.00
06/07/2019 14:30,2,4.861,ACTIVE,215.54,351.67,60.012,1559932204,"201051344000594","174011545737251",27.71,44.80,0,328.82,410.28,136.4,129.7,0.645,1325592.1,1325592.1,2927,0,0,0,L,1122011218,1,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932219,547272.00
06/07/2019 14:30,2,5.172,ACTIVE,217.13,354.07,60.017,1559932204,"201051344000469","174011545737251",27.12,41.80,0,333.03,415.09,142.0,135.1,0.689,1305686.9,1305686.9,2928,0,0,0,L,1122011218,1,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932220,547273.00
06/07/2019 14:30,2,5.160,ACTIVE,216.22,351.37,59.980,1559932204,"201051344000585","174011545737251",27.00,43.60,0,330.93,415.69,141.2,134.4,0.667,1328323.5,1328323.5,2923,0,0,0,L,1122011218,1,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932221,547274.00
06/07/2019 14:30,2,5.604,ACTIVE,217.80,357.38,60.017,1559932204,"201051344000853","174011545737251",27.04,45.50,0,334.24,412.38,153.4,146.2,0.729,1328838.8,1328838.8,2926,0,0,0,L,1122011218,1,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932222,547275.00
06/07/2019 14:30,2,4.885,ACTIVE,215.09,351.67,60.038,1559932204,"201051344001145","174011545737251",28.17,40.80,0,329.73,411.78,139.3,132.5,0.654,1329030.6,1329030.6,2932,0,0,0,L,1122011218,1,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932223,547276.00
06/07/2019 14:30,2,4.924,ACTIVE,216.00,352.87,60.022,1559932204,"201051344000438","174011545737251",27.71,44.80,0,331.53,415.39,138.2,131.5,0.654,1322425.8,1322425.8,2925,0,0,0,L,1122011218,1,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932224,547277.00
06/07/2019 14:30,2,5.029,ACTIVE,216.00,351.67,59.985,1559932204,"201051344001135","174011545737251",27.23,48.00,0,330.63,413.29,138.7,131.9,0.619,1309384.9,1309384.9,2927,0,0,0,L,1122011218,1,123.81,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932225,547278.00
06/07/2019 14:30,2,5.367,ACTIVE,217.35,355.88,60.017,1559932204,"201051344000983","174011545737251",27.00,46.00,0,332.13,414.49,146.7,139.7,0.689,1326781.4,1326781.4,2923,0,0,0,L,1122011218,1,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932226,547279.00
06/07/2019 14:30,2,4.904,ACTIVE,216.00,352.87,60.001,1559932204,"201051344001203","174011545737251",27.10,45.50,0,333.03,415.69,134.5,127.9,0.645,1317235.2,1317235.2,2926,0,0,0,L,1122011218,1,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932227,547280.00
06/07/2019 14:30,2,4.607,ACTIVE,214.87,349.86,59.990,1559932204,"201051344001230","174011545737251",27.49,39.30,0,329.13,411.78,128.3,121.9,0.610,1312745.9,1312745.9,2940,0,0,0,L,1122011218,1,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932228,547281.00
06/07/2019 14:30,2,4.408,ACTIVE,214.87,350.17,60.033,1559932204,"201051344000646","174011545737251",27.14,46.00,0,329.13,410.88,121.1,114.9,0.570,1306557.8,1306557.8,2931,0,0,0,L,1122011218,1,123.36,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932229,547282.00
06/07/2019 14:30,2,4.982,ACTIVE,216.00,351.67,60.001,1559932204,"201051344000867","174011545737251",27.23,45.50,0,331.23,411.78,137.4,130.7,0.632,1303960.4,1303960.4,2925,0,0,0,L,1122011218,1,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932230,547283.00
06/07/2019 14:30,2,4.799,ACTIVE,216.00,351.97,59.996,1559932204,"201051344000633","174011545737251",27.43,45.30,0,331.83,414.19,133.1,126.6,0.636,1301218.3,1301218.3,2930,0,0,0,L,1122011218,1,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932231,547284.00
06/07/2019 14:30,2,4.229,ACTIVE,214.87,349.26,60.043,1559932204,"201051344000955","174011545737251",27.37,44.00,0,330.03,411.48,117.2,111.2,0.570,1327004.5,1327004.5,2927,0,0,0,L,1122011218,1,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932232,547285.00
06/07/2019 14:30,2,4.676,ACTIVE,216.00,351.07,60.012,1559932204,"201051344000648","174011545737251",27.39,44.80,0,332.73,415.09,129.8,123.3,0.623,1315839.9,1315839.9,2922,0,0,0,L,1122011218,1,122.46,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932233,547286.00
06/07/2019 14:30,2,4.750,ACTIVE,216.22,349.86,60.012,1559932204,"201051344000645","174011545737251",26.94,48.00,0,333.03,413.29,129.6,123.2,0.605,1321103.5,1321103.5,2924,0,0,0,L,1122011218,1,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932234,547287.00
06/07/2019 14:30,2,5.053,ACTIVE,216.22,352.87,60.012,1559932204,"201051344000569","174011545737251",26.54,44.30,0,332.73,414.49,135.9,129.2,0.650,1337648.9,1337648.9,2927,0,0,0,L,1122011218,1,122.46,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932235,547288.00
06/07/2019 14:30,2,5.168,ACTIVE,216.22,358.58,60.017,1559932204,"179051228000119","174011545737251",27.10,50.80,0,334.84,412.68,141.8,135.0,0.694,124178.7,124178.7,2947,0,0,0,L,46974696,1,122.91,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559932236,547289.00
06/07/2019 14:45,2,7.129,ACTIVE,219.39,364.59,60.049,1559933104,"201051344000579","174011545737251",27.77,42.00,0,333.33,417.49,200.5,191.6,0.924,1338146.4,1338146.4,2926,0,0,0,L,1122011218,1,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933105,547290.00
06/07/2019 14:45,2,7.494,ACTIVE,218.03,361.59,60.033,1559933104,"201051344001025","174011545737251",26.64,48.80,0,331.23,415.69,202.0,193.0,0.906,1321657.8,1321657.8,2924,0,0,0,L,1122011218,1,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933106,547291.00
06/07/2019 14:45,2,7.184,ACTIVE,218.26,361.29,60.017,1559933104,"201051344001093","174011545737251",27.17,43.00,0,332.43,416.59,197.7,188.9,0.906,1304640.5,1304640.5,2928,0,0,0,L,1122011218,1,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933107,547292.00
06/07/2019 14:45,2,7.051,ACTIVE,219.39,361.89,59.980,1559933104,"201051344000458","174011545737251",27.23,47.80,0,332.43,415.99,194.5,185.8,0.910,1320203.2,1320203.2,2926,0,0,0,L,1122011218,1,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933108,547293.00
06/07/2019 14:45,2,7.346,ACTIVE,216.90,360.69,60.012,1559933104,"201051344000890","174011545737251",26.88,41.80,0,329.73,414.79,199.8,190.9,0.893,1319609.6,1319609.6,2930,0,0,0,L,1122011218,1,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933109,547294.00
06/07/2019 14:45,2,6.967,ACTIVE,219.39,356.48,60.012,1559933104,"201051344000988","174011545737251",17.87,41.30,0,316.80,391.94,126.2,119.9,0.597,1011599.0,1011599.0,2923,0,0,0,L,1122011218,1,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933110,547295.00
06/07/2019 14:45,2,7.328,ACTIVE,218.26,362.49,60.028,1559933104,"201051344000582","174011545737251",26.74,46.20,0,330.33,418.09,198.3,189.5,0.928,1297682.0,1297682.0,2923,0,0,0,L,1122011218,1,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933111,547296.00
06/07/2019 14:45,2,7.283,ACTIVE,218.03,360.99,60.022,1559933104,"201051344000868","174011545737251",26.18,43.00,0,330.93,415.39,193.1,184.5,0.875,1306000.8,1306000.8,2927,0,0,0,L,1122011218,1,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933112,547297.00
06/07/2019 14:45,2,6.998,ACTIVE,219.16,361.59,60.012,1559933104,"201051344000576","174011545737251",26.76,47.30,0,332.43,415.39,189.6,181.1,0.884,1323344.3,1323344.3,2930,0,0,0,L,1122011218,1,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933113,547298.00
06/07/2019 14:45,2,7.100,ACTIVE,219.39,361.89,60.022,1559933104,"201051344001158","174011545737251",27.10,43.80,0,332.43,415.99,194.7,186.0,0.906,1300246.2,1300246.2,2922,0,0,0,L,1122011218,1,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933114,547299.00
06/07/2019 14:45,2,7.373,ACTIVE,217.80,360.38,60.043,1559933104,"201051344000917","174011545737251",26.92,46.60,0,330.63,416.59,200.8,191.9,0.955,1314345.0,1314345.0,2929,0,0,0,L,1122011218,1,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933115,547300.00
06/07/2019 14:45,2,7.094,ACTIVE,217.13,353.47,59.959,1559933104,"201051344000417","174011545737251",17.89,42.50,0,318.00,388.34,128.5,122.1,0.601,1047697.2,1047697.2,2933,0,0,0,L,1122011218,1,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933116,547301.00
06/07/2019 14:45,2,7.305,ACTIVE,216.67,360.69,60.017,1559933104,"201051344000685","174011545737251",27.35,42.30,0,330.33,412.38,202.3,193.4,0.968,1320737.9,1320737.9,2931,0,0,0,L,1122011218,1,124.72,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933116,547302.00
06/07/2019 14:45,2,7.391,ACTIVE,218.48,361.89,60.017,1559933104,"201051344000651","174011545737251",26.74,48.80,0,332.73,417.79,200.2,191.3,0.915,1314278.8,1314278.8,2930,0,0,0,L,1122011218,1,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933117,547303.00
06/07/2019 14:45,2,6.877,ACTIVE,217.35,360.99,60.006,1559933104,"201051344000594","174011545737251",28.41,45.00,0,328.82,416.29,197.8,189.0,0.906,1325637.8,1325637.8,2928,0,0,0,L,1122011218,1,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933118,547304.00
06/07/2019 14:45,2,7.006,ACTIVE,219.39,360.99,60.022,1559933104,"201051344000469","174011545737251",27.19,42.00,0,332.13,416.59,193.0,184.4,0.910,1305731.3,1305731.3,2929,0,0,0,L,1122011218,1,124.04,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933119,547305.00
06/07/2019 14:45,2,7.564,ACTIVE,218.26,361.59,60.028,1559933104,"201051344000585","174011545737251",26.60,44.30,0,331.83,417.49,203.7,194.6,0.950,1328370.0,1328370.0,2924,0,0,0,L,1122011218,1,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933120,547306.00
06/07/2019 14:45,2,7.088,ACTIVE,219.61,360.99,60.022,1559933104,"201051344000853","174011545737251",26.88,46.00,0,334.54,414.79,192.7,184.1,0.884,1328883.2,1328883.2,2927,0,0,0,L,1122011218,1,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933121,547307.00
06/07/2019 14:45,2,7.266,ACTIVE,216.90,360.38,60.006,1559933104,"201051344001145","174011545737251",27.63,40.60,0,329.43,416.59,203.3,194.3,0.946,1329076.9,1329076.9,2933,0,0,0,L,1122011218,1,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933122,547308.00
06/07/2019 14:45,2,7.191,ACTIVE,217.58,359.18,59.985,1559933104,"201051344000438","174011545737251",27.65,44.80,0,330.93,416.29,201.4,192.5,0.937,1322471.6,1322471.6,2926,0,0,0,L,1122011218,1,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933123,547309.00
06/07/2019 14:45,2,7.324,ACTIVE,217.80,360.38,60.022,1559933104,"201051344001135","174011545737251",27.06,48.00,0,330.03,415.39,200.5,191.6,0.902,1309430.7,1309430.7,2928,0,0,0,L,1122011218,1,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933124,547310.00
06/07/2019 14:45,2,7.133,ACTIVE,219.16,362.49,60.012,1559933104,"201051344000983","174011545737251",26.80,46.20,0,332.73,415.69,193.6,184.9,0.906,1326826.1,1326826.1,2924,0,0,0,L,1122011218,1,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933125,547311.00
06/07/2019 14:45,2,7.357,ACTIVE,218.03,361.29,60.017,1559933104,"201051344001203","174011545737251",26.94,46.00,0,332.43,416.89,200.7,191.8,0.946,1317281.2,1317281.2,2927,0,0,0,L,1122011218,1,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933126,547312.00
06/07/2019 14:45,2,7.268,ACTIVE,216.67,358.58,60.017,1559933104,"201051344001230","174011545737251",27.23,39.50,0,328.22,411.78,200.4,191.5,0.941,1312791.7,1312791.7,2941,0,0,0,L,1122011218,1,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933127,547313.00
06/07/2019 14:45,2,7.346,ACTIVE,216.90,359.18,59.980,1559933104,"201051344000646","174011545737251",27.00,45.50,0,328.82,415.99,200.7,191.8,0.928,1306603.6,1306603.6,2932,0,0,0,L,1122011218,1,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933128,547314.00
06/07/2019 14:45,2,7.193,ACTIVE,218.03,360.08,59.990,1559933104,"201051344000867","174011545737251",26.70,45.80,0,330.93,415.09,194.4,185.7,0.893,1304005.2,1304005.2,2926,0,0,0,L,1122011218,1,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933129,547315.00
06/07/2019 14:45,2,7.148,ACTIVE,218.26,360.08,60.022,1559933104,"201051344000633","174011545737251",26.92,45.50,0,331.83,416.59,194.9,186.2,0.919,1301263.2,1301263.2,2931,0,0,0,L,1122011218,1,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933130,547316.00
06/07/2019 14:45,2,7.279,ACTIVE,216.90,360.69,59.980,1559933104,"201051344000955","174011545737251",27.23,44.80,0,329.73,411.48,200.7,191.8,0.955,1327050.4,1327050.4,2928,0,0,0,L,1122011218,1,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933131,547317.00
06/07/2019 14:45,2,7.004,ACTIVE,218.71,361.29,60.012,1559933104,"201051344000648","174011545737251",27.00,45.50,0,332.73,417.19,191.5,182.9,0.888,1315884.0,1315884.0,2923,0,0,0,L,1122011218,1,123.81,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933132,547318.00
06/07/2019 14:45,2,7.117,ACTIVE,218.93,360.69,60.012,1559933104,"201051344000645","174011545737251",26.48,49.00,0,333.03,414.79,190.7,182.1,0.871,1321147.5,1321147.5,2925,0,0,0,L,1122011218,1,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933133,547319.00
06/07/2019 14:45,2,7.113,ACTIVE,218.93,363.39,60.012,1559933104,"201051344000569","174011545737251",26.66,44.80,0,332.43,415.99,192.0,183.4,0.902,1337693.2,1337693.2,2928,0,0,0,L,1122011218,1,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933134,547320.00
06/07/2019 14:45,2,7.092,ALERT,218.71,367.30,60.012,1559933104,"179051228000119","174011545737251",26.92,51.80,0,296.36,416.89,193.3,184.6,0.932,124223.3,124223.3,2948,0,0,0,L,46974696,1,124.27,124.94,0000,46,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559933136,547321.00
06/07/2019 15:00,2,7.230,ACTIVE,219.61,363.09,60.049,1559934004,"201051344000579","174011545737251",27.69,43.00,0,336.94,410.28,202.7,193.8,0.937,1338194.3,1338194.3,2927,0,0,0,L,1122011218,1,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934005,547322.00
06/07/2019 15:00,2,7.488,ACTIVE,218.26,360.38,60.038,1559934004,"201051344001025","174011545737251",26.82,49.00,0,333.03,407.87,203.1,194.1,0.910,1321705.8,1321705.8,2925,0,0,0,L,1122011218,1,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934006,547323.00
06/07/2019 15:00,2,7.236,ACTIVE,218.48,362.49,60.038,1559934004,"201051344001093","174011545737251",27.14,43.60,0,335.74,408.18,198.9,190.0,0.915,1304687.5,1304687.5,2929,0,0,0,L,1122011218,1,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934007,547324.00
06/07/2019 15:00,2,7.170,ACTIVE,219.61,361.89,60.038,1559934004,"201051344000458","174011545737251",27.10,48.30,0,338.14,408.48,196.8,188.1,0.919,1320249.6,1320249.6,2927,0,0,0,L,1122011218,1,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934008,547325.00
06/07/2019 15:00,2,7.428,ACTIVE,217.13,360.69,60.038,1559934004,"201051344000890","174011545737251",26.80,43.20,0,329.73,404.27,201.5,192.6,0.924,1319657.3,1319657.3,2931,0,0,0,L,1122011218,1,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934009,547326.00
06/07/2019 15:00,2,7.014,ACTIVE,219.61,357.68,60.038,1559934004,"201051344000988","174011545737251",17.91,42.00,0,337.24,387.44,127.5,121.1,0.601,1011628.9,1011628.9,2924,0,0,0,L,1122011218,1,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934010,547327.00
06/07/2019 15:00,2,7.340,ACTIVE,218.48,363.39,60.033,1559934004,"201051344000582","174011545737251",26.98,46.40,0,332.73,409.98,200.4,191.5,0.937,1297729.3,1297729.3,2924,0,0,0,L,1122011218,1,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934011,547328.00
06/07/2019 15:00,2,7.285,ACTIVE,218.03,360.99,60.028,1559934004,"201051344000868","174011545737251",26.52,43.80,0,331.53,406.37,195.6,186.9,0.888,1306047.0,1306047.0,2928,0,0,0,L,1122011218,1,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934012,547329.00
06/07/2019 15:00,2,7.145,ACTIVE,219.39,363.99,60.049,1559934004,"201051344000576","174011545737251",26.52,47.80,0,337.24,407.57,191.7,183.1,0.897,1323389.6,1323389.6,2931,0,0,0,L,1122011218,1,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934013,547330.00
06/07/2019 15:00,2,7.232,ACTIVE,219.61,362.49,60.049,1559934004,"201051344001158","174011545737251",26.86,43.60,0,337.54,408.48,196.6,187.8,0.924,1300292.6,1300292.6,2923,0,0,0,L,1122011218,1,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934014,547331.00
06/07/2019 15:00,2,7.420,ACTIVE,218.26,360.99,60.043,1559934004,"201051344000917","174011545737251",27.02,47.00,0,333.03,407.87,202.8,193.8,0.968,1314392.8,1314392.8,2930,0,0,0,L,1122011218,1,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934015,547332.00
06/07/2019 15:00,2,7.148,ACTIVE,217.35,354.07,60.043,1559934004,"201051344000417","174011545737251",17.89,43.20,0,332.73,382.33,129.5,123.1,0.597,1047727.6,1047727.6,2934,0,0,0,L,1122011218,1,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934016,547333.00
06/07/2019 15:00,2,7.387,ACTIVE,216.90,359.18,60.043,1559934004,"201051344000685","174011545737251",27.33,42.50,0,329.73,404.27,204.4,195.4,0.981,1320786.1,1320786.1,2932,0,0,0,L,1122011218,1,124.94,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934017,547334.00
06/07/2019 15:00,2,7.418,ACTIVE,218.48,364.29,60.038,1559934004,"201051344000651","174011545737251",26.92,50.00,0,336.64,409.68,202.2,193.3,0.919,1314326.5,1314326.5,2931,0,0,0,L,1122011218,1,125.40,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934017,547335.00
06/07/2019 15:00,2,7.031,ACTIVE,217.58,361.29,60.038,1559934004,"201051344000594","174011545737251",28.21,45.80,0,329.43,404.27,200.6,191.6,0.906,1325685.5,1325685.5,2929,0,0,0,L,1122011218,1,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934019,547336.00
06/07/2019 15:00,2,7.189,ACTIVE,219.61,361.89,60.054,1559934004,"201051344000469","174011545737251",26.84,42.80,0,336.34,408.48,195.4,186.7,0.928,1305777.4,1305777.4,2930,0,0,0,L,1122011218,1,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934020,547337.00
06/07/2019 15:00,2,7.582,ACTIVE,218.48,363.39,60.054,1559934004,"201051344000585","174011545737251",26.82,44.50,0,336.04,409.38,205.8,196.7,0.968,1328418.6,1328418.6,2925,0,0,0,L,1122011218,1,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934020,547338.00
06/07/2019 15:00,2,7.213,ACTIVE,219.84,364.29,60.059,1559934004,"201051344000853","174011545737251",26.68,46.60,0,337.24,407.57,194.9,186.2,0.906,1328929.3,1328929.3,2928,0,0,0,L,1122011218,1,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934021,547339.00
06/07/2019 15:00,2,7.447,ACTIVE,217.13,362.49,60.054,1559934004,"201051344001145","174011545737251",27.31,41.50,0,330.93,406.07,206.0,196.9,0.955,1329125.6,1329125.6,2934,0,0,0,L,1122011218,1,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934022,547340.00
06/07/2019 15:00,2,7.367,ACTIVE,217.80,364.29,60.038,1559934004,"201051344000438","174011545737251",27.23,45.80,0,331.53,409.38,203.2,194.2,0.950,1322519.6,1322519.6,2927,0,0,0,L,1122011218,1,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934023,547341.00
06/07/2019 15:00,2,7.377,ACTIVE,218.03,361.29,60.043,1559934004,"201051344001135","174011545737251",27.12,49.00,0,330.63,406.97,202.4,193.4,0.910,1309478.6,1309478.6,2929,0,0,0,L,1122011218,1,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934024,547342.00
06/07/2019 15:00,2,7.182,ACTIVE,219.61,362.49,60.038,1559934004,"201051344000983","174011545737251",26.98,47.80,0,336.94,409.38,196.3,187.5,0.915,1326872.4,1326872.4,2925,0,0,0,L,1122011218,1,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934025,547343.00
06/07/2019 15:00,2,7.430,ACTIVE,218.48,361.89,60.049,1559934004,"201051344001203","174011545737251",27.00,46.40,0,337.54,408.18,203.1,194.1,0.955,1317329.2,1317329.2,2928,0,0,0,L,1122011218,1,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934026,547344.00
06/07/2019 15:00,2,7.350,ACTIVE,216.67,360.38,60.065,1559934004,"201051344001230","174011545737251",27.29,40.20,0,330.03,404.57,203.0,194.0,0.928,1312839.5,1312839.5,2942,0,0,0,L,1122011218,1,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934027,547345.00
06/07/2019 15:00,2,7.363,ACTIVE,216.90,360.38,60.033,1559934004,"201051344000646","174011545737251",27.21,45.30,0,329.43,404.27,202.8,193.8,0.946,1306651.5,1306651.5,2933,0,0,0,L,1122011218,1,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934028,547346.00
06/07/2019 15:00,2,7.166,ACTIVE,218.26,360.08,60.038,1559934004,"201051344000867","174011545737251",27.14,46.80,0,330.93,405.17,196.8,188.0,0.906,1304051.7,1304051.7,2927,0,0,0,L,1122011218,1,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934029,547347.00
06/07/2019 15:00,2,7.277,ACTIVE,218.26,363.09,60.038,1559934004,"201051344000633","174011545737251",26.80,46.20,0,336.04,407.87,197.4,188.6,0.932,1301309.8,1301309.8,2932,0,0,0,L,1122011218,1,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934030,547348.00
06/07/2019 15:00,2,7.148,ACTIVE,217.13,360.08,60.065,1559934004,"201051344000955","174011545737251",27.89,45.50,0,329.13,404.27,201.6,192.7,0.968,1327098.2,1327098.2,2929,0,0,0,L,1122011218,1,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934031,547349.00
06/07/2019 15:00,2,7.127,ACTIVE,218.93,360.99,60.054,1559934004,"201051344000648","174011545737251",26.80,46.00,0,337.54,408.18,193.5,184.8,0.915,1315929.7,1315929.7,2924,0,0,0,L,1122011218,1,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934032,547350.00
06/07/2019 15:00,2,7.006,ACTIVE,219.16,362.19,60.049,1559934004,"201051344000645","174011545737251",27.14,50.20,0,337.24,407.27,192.4,183.8,0.884,1321193.2,1321193.2,2926,0,0,0,L,1122011218,1,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934033,547351.00
06/07/2019 15:00,2,7.191,ACTIVE,219.16,363.09,60.038,1559934004,"201051344000569","174011545737251",26.58,45.50,0,336.64,408.48,193.6,185.0,0.906,1337739.1,1337739.1,2929,0,0,0,L,1122011218,1,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934034,547352.00
06/07/2019 15:00,2,7.154,ACTIVE,219.16,368.20,60.028,1559934004,"179051228000119","174011545737251",27.00,52.80,0,335.44,407.57,195.5,186.8,0.941,124269.5,124269.5,2950,0,0,0,L,46974696,1,124.49,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934035,547353.00
06/07/2019 15:15,2,6.963,ACTIVE,219.16,361.29,59.985,1559934904,"201051344000579","174011545737251",28.01,42.50,0,336.34,410.28,197.4,188.7,0.937,1338241.8,1338241.8,2928,0,0,0,L,1122011218,1,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934906,547354.00
06/07/2019 15:15,2,7.365,ACTIVE,218.26,362.19,59.990,1559934904,"201051344001025","174011545737251",26.60,49.80,0,331.53,408.48,198.4,189.6,0.888,1321753.5,1321753.5,2926,0,0,0,L,1122011218,1,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934907,547355.00
06/07/2019 15:15,2,7.094,ACTIVE,218.48,361.29,60.006,1559934904,"201051344001093","174011545737251",26.96,43.80,0,332.43,408.18,193.6,184.9,0.888,1304734.1,1304734.1,2930,0,0,0,L,1122011218,1,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934908,547356.00
06/07/2019 15:15,2,6.939,ACTIVE,219.16,361.59,60.012,1559934904,"201051344000458","174011545737251",27.27,48.30,0,337.24,409.08,191.5,182.9,0.897,1320295.6,1320295.6,2928,0,0,0,L,1122011218,1,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934908,547357.00
06/07/2019 15:15,2,7.197,ACTIVE,216.90,360.99,60.017,1559934904,"201051344000890","174011545737251",27.00,42.80,0,330.63,404.57,196.8,188.1,0.902,1319704.6,1319704.6,2932,0,0,0,L,1122011218,1,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934909,547358.00
06/07/2019 15:15,2,6.842,ACTIVE,219.16,355.88,60.006,1559934904,"201051344000988","174011545737251",17.91,43.20,0,338.14,387.74,124.0,117.8,0.583,1011658.5,1011658.5,2925,0,0,0,L,1122011218,1,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934910,547359.00
06/07/2019 15:15,2,7.154,ACTIVE,218.26,362.19,60.022,1559934904,"201051344000582","174011545737251",27.02,47.50,0,331.83,410.28,195.7,187.0,0.910,1297776.4,1297776.4,2925,0,0,0,L,1122011218,1,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934911,547360.00
06/07/2019 15:15,2,7.014,ACTIVE,217.58,359.78,59.990,1559934904,"201051344000868","174011545737251",26.76,43.60,0,330.93,406.97,190.1,181.5,0.857,1306092.8,1306092.8,2929,0,0,0,L,1122011218,1,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934912,547361.00
06/07/2019 15:15,2,6.857,ACTIVE,218.93,361.59,60.012,1559934904,"201051344000576","174011545737251",26.84,48.30,0,336.34,407.57,186.5,178.1,0.866,1323434.5,1323434.5,2932,0,0,0,L,1122011218,1,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934913,547362.00
06/07/2019 15:15,2,7.035,ACTIVE,219.16,361.89,60.001,1559934904,"201051344001158","174011545737251",26.78,43.80,0,336.94,409.08,190.8,182.2,0.888,1300338.6,1300338.6,2924,0,0,0,L,1122011218,1,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934914,547363.00
06/07/2019 15:15,2,7.209,ACTIVE,218.03,362.19,59.980,1559934904,"201051344000917","174011545737251",27.06,48.30,0,330.63,408.78,197.5,188.7,0.941,1314440.4,1314440.4,2931,0,0,0,L,1122011218,1,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934915,547364.00
06/07/2019 15:15,2,6.943,ACTIVE,217.58,353.17,60.028,1559934904,"201051344000417","174011545737251",17.89,43.20,0,333.03,382.93,125.8,119.5,0.588,1047757.8,1047757.8,2935,0,0,0,L,1122011218,1,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934916,547365.00
06/07/2019 15:15,2,7.178,ACTIVE,216.90,361.29,60.028,1559934904,"201051344000685","174011545737251",27.31,42.80,0,328.82,406.97,198.5,189.7,0.959,1320834.0,1320834.0,2933,0,0,0,L,1122011218,1,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934917,547366.00
06/07/2019 15:15,2,7.168,ACTIVE,218.48,361.59,59.990,1559934904,"201051344000651","174011545737251",27.06,50.40,0,334.24,409.68,196.4,187.6,0.893,1314373.9,1314373.9,2932,0,0,0,L,1122011218,1,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934918,547367.00
06/07/2019 15:15,2,6.975,ACTIVE,217.13,359.78,60.028,1559934904,"201051344000594","174011545737251",27.79,45.50,0,329.13,404.27,196.2,187.5,0.906,1325732.8,1325732.8,2930,0,0,0,L,1122011218,1,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934919,547368.00
06/07/2019 15:15,2,6.867,ACTIVE,219.16,362.49,59.990,1559934904,"201051344000469","174011545737251",27.27,43.20,0,336.64,409.08,189.5,181.0,0.897,1305823.2,1305823.2,2931,0,0,0,L,1122011218,1,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934920,547369.00
06/07/2019 15:15,2,7.379,ACTIVE,218.48,361.29,60.043,1559934904,"201051344000585","174011545737251",26.86,45.30,0,333.63,409.68,200.7,191.7,0.946,1328466.9,1328466.9,2926,0,0,0,L,1122011218,1,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934921,547370.00
06/07/2019 15:15,2,7.014,ACTIVE,219.61,360.99,60.038,1559934904,"201051344000853","174011545737251",26.66,46.80,0,336.34,406.97,189.3,180.8,0.884,1328975.0,1328975.0,2929,0,0,0,L,1122011218,1,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934922,547371.00
06/07/2019 15:15,2,7.225,ACTIVE,217.35,361.29,60.054,1559934904,"201051344001145","174011545737251",27.43,42.30,0,330.33,408.78,200.8,191.9,0.928,1329174.0,1329174.0,2935,0,0,0,L,1122011218,1,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934923,547372.00
06/07/2019 15:15,2,7.172,ACTIVE,217.80,361.89,60.022,1559934904,"201051344000438","174011545737251",27.08,45.00,0,330.93,409.38,196.8,188.0,0.924,1322567.1,1322567.1,2928,0,0,0,L,1122011218,1,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934924,547373.00
06/07/2019 15:15,2,7.150,ACTIVE,218.03,361.89,60.006,1559934904,"201051344001135","174011545737251",27.21,50.00,0,331.23,408.78,197.1,188.3,0.893,1309526.2,1309526.2,2930,0,0,0,L,1122011218,1,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934925,547374.00
06/07/2019 15:15,2,7.004,ACTIVE,219.16,361.59,60.006,1559934904,"201051344000983","174011545737251",26.80,47.30,0,336.64,408.48,190.2,181.7,0.888,1326918.3,1326918.3,2926,0,0,0,L,1122011218,1,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934926,547375.00
06/07/2019 15:15,2,7.275,ACTIVE,218.48,361.89,59.953,1559934904,"201051344001203","174011545737251",26.80,46.20,0,326.72,423.20,197.4,188.6,0.928,1317376.8,1317376.8,2929,0,0,0,L,1122011218,1,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934927,547376.00
06/07/2019 15:15,2,7.092,ACTIVE,216.90,359.48,59.959,1559934904,"201051344001230","174011545737251",27.39,39.50,0,329.73,405.17,196.6,187.8,0.932,1312887.1,1312887.1,2943,0,0,0,L,1122011218,1,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934928,547377.00
06/07/2019 15:15,2,7.225,ACTIVE,217.13,360.38,59.959,1559934904,"201051344000646","174011545737251",26.86,44.80,0,329.43,408.18,196.4,187.7,0.915,1306699.0,1306699.0,2934,0,0,0,L,1122011218,1,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934928,547378.00
06/07/2019 15:15,2,7.008,ACTIVE,218.03,359.78,59.990,1559934904,"201051344000867","174011545737251",26.88,46.40,0,331.53,406.07,190.9,182.3,0.875,1304097.8,1304097.8,2928,0,0,0,L,1122011218,1,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934929,547379.00
06/07/2019 15:15,2,6.916,ACTIVE,218.03,360.38,60.017,1559934904,"201051344000633","174011545737251",27.31,46.80,0,333.33,407.87,191.1,182.6,0.893,1301356.0,1301356.0,2933,0,0,0,L,1122011218,1,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934931,547380.00
06/07/2019 15:15,2,6.994,ACTIVE,217.35,360.08,59.996,1559934904,"201051344000955","174011545737251",27.51,46.20,0,330.33,403.97,194.6,185.9,0.928,1327145.5,1327145.5,2930,0,0,0,L,1122011218,1,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934932,547381.00
06/07/2019 15:15,2,6.777,ACTIVE,218.48,361.59,59.964,1559934904,"201051344000648","174011545737251",27.25,45.80,0,336.94,408.18,187.0,178.6,0.871,1315975.0,1315975.0,2925,0,0,0,L,1122011218,1,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934933,547382.00
06/07/2019 15:15,2,6.914,ACTIVE,218.93,361.89,60.022,1559934904,"201051344000645","174011545737251",26.66,49.80,0,338.14,407.27,186.6,178.2,0.849,1321238.3,1321238.3,2927,0,0,0,L,1122011218,1,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934934,547383.00
06/07/2019 15:15,2,6.943,ACTIVE,218.93,360.38,60.033,1559934904,"201051344000569","174011545737251",26.70,45.80,0,333.93,408.78,187.6,179.1,0.875,1337784.5,1337784.5,2930,0,0,0,L,1122011218,1,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934935,547384.00
06/07/2019 15:15,2,6.861,ACTIVE,218.71,366.10,60.028,1559934904,"179051228000119","174011545737251",27.23,53.00,0,336.04,406.97,189.2,180.7,0.915,124315.3,124315.3,2951,0,0,0,L,46974696,1,124.27,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559934936,547385.00
06/07/2019 15:30,2,6.789,ACTIVE,219.16,361.29,59.990,1559935804,"201051344000579","174011545737251",28.07,42.50,0,317.70,408.18,193.0,184.4,0.906,1338285.7,1338285.7,2929,0,0,0,L,1122011218,1,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935805,547386.00
06/07/2019 15:30,2,7.115,ACTIVE,218.03,360.99,60.022,1559935804,"201051344001025","174011545737251",27.10,49.00,0,319.51,406.67,195.4,186.6,0.879,1321797.9,1321797.9,2927,0,0,0,L,1122011218,1,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935806,547387.00
06/07/2019 15:30,2,6.814,ACTIVE,218.26,362.19,60.012,1559935804,"201051344001093","174011545737251",27.67,43.20,0,319.81,407.27,190.9,182.4,0.884,1304777.3,1304777.3,2931,0,0,0,L,1122011218,1,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935807,547388.00
06/07/2019 15:30,2,6.836,ACTIVE,219.16,361.59,60.006,1559935804,"201051344000458","174011545737251",27.47,47.80,0,318.00,406.67,190.1,181.5,0.879,1320338.2,1320338.2,2929,0,0,0,L,1122011218,1,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935808,547389.00
06/07/2019 15:30,2,7.004,ACTIVE,216.67,358.88,60.033,1559935804,"201051344000890","174011545737251",27.41,42.00,0,319.81,402.46,194.6,185.9,0.893,1319748.5,1319748.5,2933,0,0,0,L,1122011218,1,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935809,547390.00
06/07/2019 15:30,2,6.883,ACTIVE,219.39,356.48,60.012,1559935804,"201051344000988","174011545737251",17.91,41.50,0,316.50,390.44,124.8,118.6,0.583,1011686.0,1011686.0,2926,0,0,0,L,1122011218,1,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935810,547391.00
06/07/2019 15:30,2,7.035,ACTIVE,218.26,361.59,60.038,1559935804,"201051344000582","174011545737251",27.43,46.60,0,315.90,409.08,195.3,186.5,0.906,1297820.0,1297820.0,2926,0,0,0,L,1122011218,1,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935810,547392.00
06/07/2019 15:30,2,6.988,ACTIVE,217.80,360.08,60.028,1559935804,"201051344000868","174011545737251",27.00,43.80,0,317.70,403.37,190.9,182.3,0.871,1306135.1,1306135.1,2930,0,0,0,L,1122011218,1,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935811,547393.00
06/07/2019 15:30,2,6.822,ACTIVE,219.16,361.29,60.028,1559935804,"201051344000576","174011545737251",27.02,47.30,0,320.11,405.77,186.6,178.2,0.879,1323475.9,1323475.9,2933,0,0,0,L,1122011218,1,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935812,547394.00
06/07/2019 15:30,2,6.986,ACTIVE,219.39,361.59,60.059,1559935804,"201051344001158","174011545737251",27.17,43.80,0,318.30,406.67,192.3,183.7,0.884,1300381.3,1300381.3,2925,0,0,0,L,1122011218,1,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935813,547395.00
06/07/2019 15:30,2,7.252,ACTIVE,218.03,361.89,60.033,1559935804,"201051344000917","174011545737251",27.31,46.60,0,320.11,406.67,200.5,191.6,0.946,1314484.6,1314484.6,2932,0,0,0,L,1122011218,1,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935814,547396.00
06/07/2019 15:30,2,7.059,ACTIVE,217.35,355.28,60.033,1559935804,"201051344000417","174011545737251",17.91,42.80,0,320.41,387.44,128.2,121.8,0.588,1047785.9,1047785.9,2936,0,0,0,L,1122011218,1,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935815,547397.00
06/07/2019 15:30,2,7.184,ACTIVE,216.90,359.78,60.022,1559935804,"201051344000685","174011545737251",27.71,42.30,0,316.80,403.07,201.6,192.6,0.972,1320878.5,1320878.5,2934,0,0,0,L,1122011218,1,124.94,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935816,547398.00
06/07/2019 15:30,2,7.170,ACTIVE,218.48,362.19,59.996,1559935804,"201051344000651","174011545737251",27.31,50.20,0,319.51,408.18,198.4,189.6,0.910,1314417.9,1314417.9,2933,0,0,0,L,1122011218,1,125.40,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935817,547399.00
06/07/2019 15:30,2,6.715,ACTIVE,217.13,357.68,60.022,1559935804,"201051344000594","174011545737251",27.99,44.80,0,317.40,402.46,190.1,181.6,0.879,1325776.5,1325776.5,2931,0,0,0,L,1122011218,1,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935818,547400.00
06/07/2019 15:30,2,6.393,ACTIVE,218.93,360.38,60.033,1559935804,"201051344000469","174011545737251",27.27,42.80,0,315.90,406.37,176.5,168.4,0.835,1305865.5,1305865.5,2932,0,0,0,L,1122011218,1,123.59,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935819,547401.00
06/07/2019 15:30,2,7.186,ACTIVE,218.48,363.09,60.033,1559935804,"201051344000585","174011545737251",27.15,44.80,0,317.40,408.18,197.4,188.6,0.928,1328512.0,1328512.0,2927,0,0,0,L,1122011218,1,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935820,547402.00
06/07/2019 15:30,2,5.377,ACTIVE,218.48,356.78,60.038,1559935804,"201051344000853","174011545737251",27.14,46.40,0,319.21,405.77,147.7,140.6,0.685,1329017.2,1329017.2,2930,0,0,0,L,1122011218,1,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935821,547403.00
06/07/2019 15:30,2,6.865,ACTIVE,216.67,359.78,60.028,1559935804,"201051344001145","174011545737251",27.71,42.50,0,320.11,405.77,192.6,184.0,0.893,1329219.0,1329219.0,2936,0,0,0,L,1122011218,1,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935822,547404.00
06/07/2019 15:30,2,6.598,ACTIVE,217.35,359.18,60.017,1559935804,"201051344000438","174011545737251",27.65,45.00,0,317.10,407.57,184.5,176.2,0.862,1322611.3,1322611.3,2929,0,0,0,L,1122011218,1,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935823,547405.00
06/07/2019 15:30,2,6.061,ACTIVE,216.90,356.78,60.033,1559935804,"201051344001135","174011545737251",26.94,49.00,0,320.41,406.37,165.3,157.7,0.738,1309570.4,1309570.4,2931,0,0,0,L,1122011218,1,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935823,547406.00
06/07/2019 15:30,2,4.230,ACTIVE,216.67,349.56,60.043,1559935804,"201051344000983","174011545737251",27.25,46.80,0,319.21,406.07,116.7,110.7,0.552,1326960.7,1326960.7,2927,0,0,0,L,1122011218,1,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935824,547407.00
06/07/2019 15:30,2,4.986,ACTIVE,216.67,352.87,60.033,1559935804,"201051344001203","174011545737251",26.96,46.00,0,318.91,407.27,136.2,129.5,0.641,1317421.0,1317421.0,2930,0,0,0,L,1122011218,1,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935825,547408.00
06/07/2019 15:30,2,4.748,ACTIVE,215.09,351.37,59.985,1559935804,"201051344001230","174011545737251",27.55,40.40,0,317.70,403.07,132.4,125.9,0.619,1312931.2,1312931.2,2944,0,0,0,L,1122011218,1,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935826,547409.00
