ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2019 15:30,2,4.578,ACTIVE,215.09,351.07,60.033,1559935804,"201051344000646","174011545737251",27.65,44.30,0,317.40,403.07,128.2,121.8,0.605,1306743.2,1306743.2,2935,0,0,0,L,1122011218,1,123.36,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935827,547410.00
06/07/2019 15:30,2,3.854,ACTIVE,215.32,348.36,60.033,1559935804,"201051344000867","174011545737251",26.90,46.00,0,318.30,402.16,104.9,99.4,0.486,1304140.3,1304140.3,2929,0,0,0,L,1122011218,1,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935828,547411.00
06/07/2019 15:30,2,3.805,ACTIVE,215.54,349.56,60.043,1559935804,"201051344000633","174011545737251",27.37,46.00,0,319.21,406.37,105.6,100.0,0.513,1301398.6,1301398.6,2934,0,0,0,L,1122011218,1,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935829,547412.00
06/07/2019 15:30,2,3.984,ACTIVE,214.64,348.06,60.043,1559935804,"201051344000955","174011545737251",27.63,45.50,0,317.10,402.16,111.5,105.7,0.539,1327189.4,1327189.4,2931,0,0,0,L,1122011218,1,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935830,547413.00
06/07/2019 15:30,2,4.188,ACTIVE,216.00,351.37,60.049,1559935804,"201051344000648","174011545737251",27.08,45.50,0,316.50,406.37,114.8,108.9,0.557,1316016.6,1316016.6,2926,0,0,0,L,1122011218,1,122.46,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935831,547414.00
06/07/2019 15:30,2,4.518,ACTIVE,216.45,351.07,60.065,1559935804,"201051344000645","174011545737251",26.80,50.00,0,318.91,405.17,122.7,116.5,0.575,1321279.8,1321279.8,2928,0,0,0,L,1122011218,1,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935832,547415.00
06/07/2019 15:30,2,4.771,ACTIVE,216.45,351.97,60.028,1559935804,"201051344000569","174011545737251",26.84,45.00,0,318.30,404.87,129.8,123.3,0.610,1337826.2,1337826.2,2931,0,0,0,L,1122011218,1,122.68,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935833,547416.00
06/07/2019 15:30,2,5.092,ACTIVE,216.67,358.58,60.038,1559935804,"179051228000119","174011545737251",26.98,52.50,0,318.30,405.17,139.2,132.4,0.672,124357.3,124357.3,2952,0,0,0,L,46974696,1,123.14,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559935834,547417.00
06/07/2019 15:45,2,6.086,ACTIVE,218.71,359.48,60.012,1559936704,"201051344000579","174011545737251",28.05,40.60,0,333.03,408.48,172.9,165.0,0.826,1338325.8,1338325.8,2930,0,0,0,L,1122011218,1,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936705,547418.00
06/07/2019 15:45,2,6.365,ACTIVE,217.80,358.58,60.017,1559936704,"201051344001025","174011545737251",27.37,47.30,0,331.53,403.67,176.5,168.5,0.795,1321838.7,1321838.7,2928,0,0,0,L,1122011218,1,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936706,547419.00
06/07/2019 15:45,2,6.074,ACTIVE,218.03,358.58,60.017,1559936704,"201051344001093","174011545737251",27.81,42.00,0,331.83,406.67,171.0,163.2,0.791,1304816.8,1304816.8,2932,0,0,0,L,1122011218,1,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936707,547420.00
06/07/2019 15:45,2,5.971,ACTIVE,218.71,358.88,60.049,1559936704,"201051344000458","174011545737251",27.73,45.80,0,333.03,405.77,167.8,160.1,0.787,1320377.0,1320377.0,2930,0,0,0,L,1122011218,1,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936708,547421.00
06/07/2019 15:45,2,6.326,ACTIVE,216.90,358.28,60.028,1559936704,"201051344000890","174011545737251",27.14,40.80,0,331.23,403.37,173.8,165.9,0.809,1319788.7,1319788.7,2934,0,0,0,L,1122011218,1,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936709,547422.00
06/07/2019 15:45,2,6.029,ACTIVE,218.71,354.07,60.001,1559936704,"201051344000988","174011545737251",18.01,40.20,0,316.50,390.44,110.0,104.3,0.521,1011711.3,1011711.3,2927,0,0,0,L,1122011218,1,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936710,547423.00
06/07/2019 15:45,2,6.178,ACTIVE,218.03,360.08,60.012,1559936704,"201051344000582","174011545737251",27.59,45.30,0,330.63,407.27,172.8,164.8,0.818,1297859.9,1297859.9,2927,0,0,0,L,1122011218,1,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936711,547424.00
06/07/2019 15:45,2,6.047,ACTIVE,217.35,355.88,60.006,1559936704,"201051344000868","174011545737251",27.29,42.80,0,331.53,401.86,167.3,159.5,0.765,1306173.8,1306173.8,2931,0,0,0,L,1122011218,1,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936712,547425.00
06/07/2019 15:45,2,5.922,ACTIVE,218.71,359.48,60.006,1559936704,"201051344000576","174011545737251",27.25,46.00,0,333.03,405.47,163.4,155.8,0.773,1323513.7,1323513.7,2934,0,0,0,L,1122011218,1,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936713,547426.00
06/07/2019 15:45,2,6.002,ACTIVE,218.48,358.58,60.028,1559936704,"201051344001158","174011545737251",27.71,41.50,0,332.73,407.27,168.5,160.7,0.791,1300420.2,1300420.2,2926,0,0,0,L,1122011218,1,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936714,547427.00
06/07/2019 15:45,2,6.260,ACTIVE,217.80,357.68,59.985,1559936704,"201051344000917","174011545737251",27.73,45.80,0,330.93,404.87,175.7,167.7,0.835,1314525.1,1314525.1,2933,0,0,0,L,1122011218,1,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936715,547428.00
06/07/2019 15:45,2,6.178,ACTIVE,217.13,352.27,60.012,1559936704,"201051344000417","174011545737251",17.97,41.50,0,318.00,388.64,112.5,106.6,0.526,1047811.7,1047811.7,2937,0,0,0,L,1122011218,1,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936716,547429.00
06/07/2019 15:45,2,6.254,ACTIVE,216.90,357.98,60.001,1559936704,"201051344000685","174011545737251",27.81,41.00,0,330.33,403.37,176.2,168.1,0.835,1320919.2,1320919.2,2935,0,0,0,L,1122011218,1,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936717,547430.00
06/07/2019 15:45,2,6.305,ACTIVE,218.03,358.88,60.001,1559936704,"201051344000651","174011545737251",27.33,48.00,0,332.13,406.37,174.5,166.5,0.795,1314458.2,1314458.2,2934,0,0,0,L,1122011218,1,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936718,547431.00
06/07/2019 15:45,2,6.023,ACTIVE,216.90,355.58,59.990,1559936704,"201051344000594","174011545737251",28.17,43.40,0,329.73,402.16,171.7,163.8,0.800,1325816.3,1325816.3,2932,0,0,0,L,1122011218,1,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936719,547432.00
06/07/2019 15:45,2,6.002,ACTIVE,218.71,358.88,59.975,1559936704,"201051344000469","174011545737251",27.47,40.80,0,331.83,406.07,167.0,159.3,0.795,1305904.2,1305904.2,2933,0,0,0,L,1122011218,1,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936720,547433.00
06/07/2019 15:45,2,6.408,ACTIVE,218.03,359.18,59.975,1559936704,"201051344000585","174011545737251",27.61,42.80,0,330.63,408.18,179.1,170.9,0.844,1328553.3,1328553.3,2928,0,0,0,L,1122011218,1,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936720,547434.00
06/07/2019 15:45,2,5.986,ACTIVE,219.16,359.18,60.022,1559936704,"201051344000853","174011545737251",27.53,44.30,0,334.54,405.77,167.0,159.2,0.773,1329055.9,1329055.9,2931,0,0,0,L,1122011218,1,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936721,547435.00
06/07/2019 15:45,2,6.258,ACTIVE,216.90,357.08,60.017,1559936704,"201051344001145","174011545737251",28.09,40.40,0,330.63,403.97,178.0,169.9,0.804,1329260.0,1329260.0,2937,0,0,0,L,1122011218,1,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936722,547436.00
06/07/2019 15:45,2,6.117,ACTIVE,217.58,357.98,60.017,1559936704,"201051344000438","174011545737251",28.21,44.30,0,330.93,403.67,174.8,166.8,0.822,1322651.7,1322651.7,2930,0,0,0,L,1122011218,1,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936723,547437.00
06/07/2019 15:45,2,6.273,ACTIVE,217.58,357.08,59.990,1559936704,"201051344001135","174011545737251",27.55,47.50,0,330.63,402.46,175.0,167.0,0.791,1309610.8,1309610.8,2932,0,0,0,L,1122011218,1,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936724,547438.00
06/07/2019 15:45,2,6.025,ACTIVE,218.48,357.98,59.985,1559936704,"201051344000983","174011545737251",27.49,45.30,0,333.03,404.57,167.8,160.0,0.787,1326999.6,1326999.6,2928,0,0,0,L,1122011218,1,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936725,547439.00
06/07/2019 15:45,2,6.352,ACTIVE,218.03,357.68,59.969,1559936704,"201051344001203","174011545737251",27.06,44.30,0,331.83,406.07,174.0,166.1,0.818,1317461.4,1317461.4,2931,0,0,0,L,1122011218,1,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936726,547440.00
06/07/2019 15:45,2,6.186,ACTIVE,216.67,356.78,59.980,1559936704,"201051344001230","174011545737251",27.77,38.80,0,331.53,403.07,174.0,166.0,0.818,1312971.4,1312971.4,2945,0,0,0,L,1122011218,1,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936727,547441.00
06/07/2019 15:45,2,6.221,ACTIVE,216.67,355.88,60.017,1559936704,"201051344000646","174011545737251",27.79,43.00,0,330.03,403.07,175.0,167.0,0.822,1306783.7,1306783.7,2936,0,0,0,L,1122011218,1,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936728,547442.00
06/07/2019 15:45,2,6.062,ACTIVE,217.58,356.18,60.006,1559936704,"201051344000867","174011545737251",27.31,44.50,0,330.93,399.76,167.7,160.0,0.778,1304179.4,1304179.4,2930,0,0,0,L,1122011218,1,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936729,547443.00
06/07/2019 15:45,2,5.990,ACTIVE,217.58,357.38,59.964,1559936704,"201051344000633","174011545737251",27.65,44.00,0,331.83,401.56,167.8,160.1,0.791,1301437.7,1301437.7,2935,0,0,0,L,1122011218,1,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936730,547444.00
06/07/2019 15:45,2,6.119,ACTIVE,216.67,357.38,59.964,1559936704,"201051344000955","174011545737251",28.07,43.60,0,330.93,402.77,173.9,165.9,0.818,1327229.7,1327229.7,2932,0,0,0,L,1122011218,1,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936731,547445.00
06/07/2019 15:45,2,5.889,ACTIVE,218.03,357.98,59.990,1559936704,"201051344000648","174011545737251",27.43,43.60,0,332.73,403.67,163.7,156.0,0.773,1316054.8,1316054.8,2927,0,0,0,L,1122011218,1,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936732,547446.00
06/07/2019 15:45,2,5.896,ACTIVE,218.26,357.08,60.017,1559936704,"201051344000645","174011545737251",27.41,48.00,0,333.63,404.27,163.6,156.0,0.756,1321318.0,1321318.0,2929,0,0,0,L,1122011218,1,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936733,547447.00
06/07/2019 15:45,2,5.887,ACTIVE,218.26,358.28,60.001,1559936704,"201051344000569","174011545737251",27.69,43.60,0,331.83,404.57,165.0,157.4,0.773,1337864.8,1337864.8,2932,0,0,0,L,1122011218,1,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936734,547448.00
06/07/2019 15:45,2,6.014,ACTIVE,218.03,363.39,59.953,1559936704,"179051228000119","174011545737251",27.25,50.80,0,334.24,405.47,166.0,158.3,0.809,124396.2,124396.2,2953,0,0,0,L,46974696,1,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559936735,547449.00
06/07/2019 16:00,2,5.709,ACTIVE,218.71,358.88,60.022,1559937604,"201051344000579","174011545737251",28.39,40.00,0,336.94,399.76,164.0,156.4,0.782,1338365.6,1338365.6,2931,0,0,0,L,1122011218,1,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937605,547450.00
06/07/2019 16:00,2,6.039,ACTIVE,217.80,357.68,60.033,1559937604,"201051344001025","174011545737251",27.53,45.30,0,330.93,396.45,168.3,160.5,0.760,1321879.3,1321879.3,2929,0,0,0,L,1122011218,1,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937606,547451.00
06/07/2019 16:00,2,5.746,ACTIVE,217.80,357.68,60.017,1559937604,"201051344001093","174011545737251",27.93,40.80,0,332.43,396.75,162.5,154.9,0.747,1304856.1,1304856.1,2933,0,0,0,L,1122011218,1,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937607,547452.00
06/07/2019 16:00,2,5.609,ACTIVE,218.71,358.28,60.022,1559937604,"201051344000458","174011545737251",28.13,44.30,0,337.54,395.25,159.8,152.3,0.751,1320415.6,1320415.6,2931,0,0,0,L,1122011218,1,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937608,547453.00
06/07/2019 16:00,2,5.908,ACTIVE,216.90,353.77,60.006,1559937604,"201051344000890","174011545737251",27.81,40.00,0,331.83,397.05,166.3,158.6,0.769,1319828.8,1319828.8,2935,0,0,0,L,1122011218,1,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937609,547454.00
06/07/2019 16:00,2,5.742,ACTIVE,218.71,354.97,60.022,1559937604,"201051344000988","174011545737251",18.03,39.80,0,337.54,378.72,105.0,99.4,0.486,1011736.5,1011736.5,2928,0,0,0,L,1122011218,1,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937610,547455.00
06/07/2019 16:00,2,5.881,ACTIVE,217.80,358.88,60.006,1559937604,"201051344000582","174011545737251",27.77,44.00,0,332.13,396.75,165.6,157.9,0.778,1297899.8,1297899.8,2928,0,0,0,L,1122011218,1,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937611,547456.00
06/07/2019 16:00,2,5.729,ACTIVE,217.35,356.48,59.996,1559937604,"201051344000868","174011545737251",27.53,41.30,0,331.83,393.45,159.7,152.2,0.729,1306212.2,1306212.2,2932,0,0,0,L,1122011218,1,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937612,547457.00
06/07/2019 16:00,2,5.566,ACTIVE,218.71,358.88,60.033,1559937604,"201051344000576","174011545737251",27.71,44.80,0,336.94,397.05,156.3,148.9,0.738,1323551.3,1323551.3,2935,0,0,0,L,1122011218,1,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937613,547458.00
06/07/2019 16:00,2,5.752,ACTIVE,218.48,357.08,60.006,1559937604,"201051344001158","174011545737251",27.55,41.00,0,335.44,394.65,160.7,153.2,0.756,1300458.9,1300458.9,2927,0,0,0,L,1122011218,1,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937614,547459.00
06/07/2019 16:00,2,5.988,ACTIVE,217.80,358.88,60.065,1559937604,"201051344000917","174011545737251",27.73,44.50,0,330.93,395.85,168.2,160.4,0.795,1314565.5,1314565.5,2934,0,0,0,L,1122011218,1,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937615,547460.00
06/07/2019 16:00,2,5.891,ACTIVE,217.13,351.67,60.017,1559937604,"201051344000417","174011545737251",18.05,40.40,0,333.03,377.52,107.7,102.0,0.495,1047837.4,1047837.4,2938,0,0,0,L,1122011218,1,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937616,547461.00
06/07/2019 16:00,2,5.881,ACTIVE,216.90,359.18,59.990,1559937604,"201051344000685","174011545737251",28.25,40.20,0,331.23,396.45,168.2,160.4,0.818,1320959.7,1320959.7,2936,0,0,0,L,1122011218,1,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937617,547462.00
06/07/2019 16:00,2,5.918,ACTIVE,218.03,359.48,60.012,1559937604,"201051344000651","174011545737251",27.85,47.80,0,334.54,399.46,167.1,159.4,0.769,1314498.3,1314498.3,2935,0,0,0,L,1122011218,1,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937618,547463.00
06/07/2019 16:00,2,5.744,ACTIVE,217.13,356.48,60.012,1559937604,"201051344000594","174011545737251",28.39,42.00,0,330.93,396.15,165.0,157.4,0.760,1325855.9,1325855.9,2933,0,0,0,L,1122011218,1,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937618,547464.00
06/07/2019 16:00,2,5.664,ACTIVE,218.71,358.88,60.001,1559937604,"201051344000469","174011545737251",27.87,39.50,0,334.24,398.56,159.8,152.4,0.765,1305942.6,1305942.6,2934,0,0,0,L,1122011218,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937619,547465.00
06/07/2019 16:00,2,6.203,ACTIVE,218.26,359.48,60.001,1559937604,"201051344000585","174011545737251",27.43,41.80,0,332.73,396.75,172.4,164.5,0.809,1328594.6,1328594.6,2929,0,0,0,L,1122011218,1,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937620,547466.00
06/07/2019 16:00,2,5.756,ACTIVE,219.16,358.58,60.049,1559937604,"201051344000853","174011545737251",27.47,43.40,0,338.74,398.56,160.2,152.7,0.747,1329094.3,1329094.3,2932,0,0,0,L,1122011218,1,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937621,547467.00
06/07/2019 16:00,2,5.949,ACTIVE,216.90,356.48,60.065,1559937604,"201051344001145","174011545737251",28.47,39.00,0,331.23,397.05,171.6,163.7,0.795,1329301.1,1329301.1,2938,0,0,0,L,1122011218,1,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937622,547468.00
06/07/2019 16:00,2,5.949,ACTIVE,217.58,357.38,59.980,1559937604,"201051344000438","174011545737251",27.79,44.50,0,329.43,396.75,167.3,159.6,0.778,1322691.9,1322691.9,2931,0,0,0,L,1122011218,1,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937623,547469.00
06/07/2019 16:00,2,5.955,ACTIVE,217.58,357.38,60.038,1559937604,"201051344001135","174011545737251",27.91,46.80,0,331.83,395.25,168.2,160.4,0.769,1309651.1,1309651.1,2933,0,0,0,L,1122011218,1,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937624,547470.00
06/07/2019 16:00,2,5.770,ACTIVE,218.71,357.98,60.006,1559937604,"201051344000983","174011545737251",27.61,43.80,0,333.63,394.65,161.4,153.8,0.756,1327038.3,1327038.3,2929,0,0,0,L,1122011218,1,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937625,547471.00
06/07/2019 16:00,2,5.998,ACTIVE,218.03,358.28,60.059,1559937604,"201051344001203","174011545737251",27.75,43.20,0,333.33,396.45,168.6,160.8,0.778,1317501.6,1317501.6,2932,0,0,0,L,1122011218,1,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937626,547472.00
06/07/2019 16:00,2,5.918,ACTIVE,216.45,356.18,60.001,1559937604,"201051344001230","174011545737251",28.07,37.00,0,331.83,396.75,168.2,160.5,0.773,1313011.6,1313011.6,2946,0,0,0,L,1122011218,1,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937627,547473.00
06/07/2019 16:00,2,5.996,ACTIVE,216.67,356.18,60.028,1559937604,"201051344000646","174011545737251",27.73,42.30,0,331.53,396.75,168.5,160.7,0.787,1306824.1,1306824.1,2937,0,0,0,L,1122011218,1,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937628,547474.00
06/07/2019 16:00,2,5.658,ACTIVE,217.58,356.18,60.022,1559937604,"201051344000867","174011545737251",28.21,43.40,0,331.83,393.75,161.6,154.1,0.747,1304218.2,1304218.2,2931,0,0,0,L,1122011218,1,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937629,547475.00
06/07/2019 16:00,2,5.764,ACTIVE,217.58,357.98,60.022,1559937604,"201051344000633","174011545737251",27.77,43.20,0,333.33,394.05,162.0,154.4,0.756,1301476.5,1301476.5,2936,0,0,0,L,1122011218,1,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937630,547476.00
06/07/2019 16:00,2,5.879,ACTIVE,216.90,357.98,59.990,1559937604,"201051344000955","174011545737251",27.99,43.00,0,331.53,396.15,166.6,158.9,0.765,1327269.6,1327269.6,2933,0,0,0,L,1122011218,1,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937631,547477.00
06/07/2019 16:00,2,5.570,ACTIVE,218.03,357.38,60.049,1559937604,"201051344000648","174011545737251",27.99,42.30,0,336.94,394.65,157.8,150.4,0.747,1316092.6,1316092.6,2928,0,0,0,L,1122011218,1,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937631,547478.00
06/07/2019 16:00,2,5.656,ACTIVE,217.80,356.48,60.017,1559937604,"201051344000645","174011545737251",27.65,46.20,0,336.94,393.15,158.4,151.0,0.729,1321355.9,1321355.9,2930,0,0,0,L,1122011218,1,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937633,547479.00
06/07/2019 16:00,2,5.758,ACTIVE,217.80,355.88,60.022,1559937604,"201051344000569","174011545737251",27.31,42.30,0,332.43,394.35,159.3,151.8,0.747,1337903.0,1337903.0,2933,0,0,0,L,1122011218,1,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937634,547480.00
06/07/2019 16:00,2,5.711,ACTIVE,218.03,361.89,60.028,1559937604,"179051228000119","174011545737251",27.81,50.00,0,337.84,400.06,160.8,153.3,0.756,124434.7,124434.7,2954,0,0,0,L,46974696,1,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559937635,547481.00
06/07/2019 16:15,2,5.465,ACTIVE,218.48,357.08,59.990,1559938504,"201051344000579","174011545737251",28.29,38.80,0,333.93,397.96,156.6,149.2,0.742,1338403.7,1338403.7,2932,0,0,0,L,1122011218,1,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938505,547482.00
06/07/2019 16:15,2,5.848,ACTIVE,217.58,356.78,59.996,1559938504,"201051344001025","174011545737251",27.27,44.30,0,329.13,394.65,161.5,154.0,0.720,1321918.6,1321918.6,2930,0,0,0,L,1122011218,1,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938506,547483.00
06/07/2019 16:15,2,5.559,ACTIVE,217.80,357.08,59.980,1559938504,"201051344001093","174011545737251",27.63,40.00,0,332.43,394.05,155.5,148.2,0.716,1304893.9,1304893.9,2934,0,0,0,L,1122011218,1,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938507,547484.00
06/07/2019 16:15,2,5.357,ACTIVE,218.26,356.18,59.985,1559938504,"201051344000458","174011545737251",27.97,43.40,0,333.63,395.55,151.8,144.6,0.716,1320452.7,1320452.7,2932,0,0,0,L,1122011218,1,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938508,547485.00
06/07/2019 16:15,2,5.650,ACTIVE,216.67,353.77,60.006,1559938504,"201051344000890","174011545737251",27.89,38.80,0,331.83,394.65,159.6,152.1,0.756,1319867.6,1319867.6,2936,0,0,0,L,1122011218,1,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938509,547486.00
06/07/2019 16:15,2,5.512,ACTIVE,218.48,353.47,59.980,1559938504,"201051344000988","174011545737251",17.89,39.00,0,336.94,380.52,99.9,94.5,0.460,1011760.6,1011760.6,2929,0,0,0,L,1122011218,1,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938510,547487.00
06/07/2019 16:15,2,5.594,ACTIVE,217.80,355.28,59.985,1559938504,"201051344000582","174011545737251",27.89,43.40,0,331.53,395.25,158.0,150.6,0.742,1297938.2,1297938.2,2929,0,0,0,L,1122011218,1,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938511,547488.00
06/07/2019 16:15,2,5.451,ACTIVE,217.35,355.58,59.996,1559938504,"201051344000868","174011545737251",27.43,41.00,0,331.83,391.94,151.6,144.4,0.689,1306249.2,1306249.2,2933,0,0,0,L,1122011218,1,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938512,547489.00
06/07/2019 16:15,2,5.352,ACTIVE,218.48,356.48,59.996,1559938504,"201051344000576","174011545737251",27.23,43.80,0,326.42,395.85,147.6,140.6,0.703,1323587.4,1323587.4,2936,0,0,0,L,1122011218,1,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938513,547490.00
06/07/2019 16:15,2,5.439,ACTIVE,218.48,356.48,60.001,1559938504,"201051344001158","174011545737251",27.69,39.80,0,333.03,393.45,152.6,145.4,0.716,1300496.1,1300496.1,2928,0,0,0,L,1122011218,1,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938514,547491.00
06/07/2019 16:15,2,5.732,ACTIVE,217.35,355.88,60.006,1559938504,"201051344000917","174011545737251",27.67,44.00,0,330.63,394.95,160.6,153.1,0.751,1314604.5,1314604.5,2935,0,0,0,L,1122011218,1,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938515,547492.00
06/07/2019 16:15,2,5.529,ACTIVE,216.90,351.67,60.006,1559938504,"201051344000417","174011545737251",18.37,39.80,0,333.03,376.62,102.8,97.3,0.482,1047862.2,1047862.2,2939,0,0,0,L,1122011218,1,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938516,547493.00
06/07/2019 16:15,2,5.693,ACTIVE,216.67,356.48,60.001,1559938504,"201051344000685","174011545737251",27.83,39.30,0,331.53,394.35,160.5,153.0,0.782,1320998.6,1320998.6,2937,0,0,0,L,1122011218,1,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938517,547494.00
06/07/2019 16:15,2,5.701,ACTIVE,217.80,356.78,60.006,1559938504,"201051344000651","174011545737251",27.71,46.60,0,332.13,395.85,160.1,152.6,0.738,1314537.1,1314537.1,2936,0,0,0,L,1122011218,1,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938518,547495.00
06/07/2019 16:15,2,5.443,ACTIVE,216.90,355.58,60.001,1559938504,"201051344000594","174011545737251",28.23,41.00,0,330.33,394.05,155.6,148.2,0.729,1325894.0,1325894.0,2934,0,0,0,L,1122011218,1,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938519,547496.00
06/07/2019 16:15,2,5.402,ACTIVE,218.48,357.38,59.996,1559938504,"201051344000469","174011545737251",27.69,39.80,0,333.63,393.45,151.5,144.3,0.729,1305979.5,1305979.5,2935,0,0,0,L,1122011218,1,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938520,547497.00
06/07/2019 16:15,2,5.828,ACTIVE,217.80,356.48,60.006,1559938504,"201051344000585","174011545737251",27.95,40.80,0,330.63,395.25,165.0,157.3,0.769,1328634.6,1328634.6,2930,0,0,0,L,1122011218,1,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938520,547498.00
06/07/2019 16:15,2,5.447,ACTIVE,218.93,357.98,60.001,1559938504,"201051344000853","174011545737251",27.49,42.80,0,338.44,397.35,151.7,144.5,0.712,1329131.2,1329131.2,2933,0,0,0,L,1122011218,1,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938521,547499.00
06/07/2019 16:15,2,5.768,ACTIVE,216.90,357.08,59.990,1559938504,"201051344001145","174011545737251",27.95,38.40,0,331.23,395.55,163.2,155.6,0.756,1329340.8,1329340.8,2939,0,0,0,L,1122011218,1,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938522,547500.00
06/07/2019 16:15,2,5.623,ACTIVE,217.58,357.38,59.985,1559938504,"201051344000438","174011545737251",28.07,44.00,0,331.53,393.75,159.9,152.5,0.734,1322730.5,1322730.5,2932,0,0,0,L,1122011218,1,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938523,547501.00
06/07/2019 16:15,2,5.707,ACTIVE,217.35,355.58,60.012,1559938504,"201051344001135","174011545737251",27.77,45.80,0,331.83,393.75,160.5,153.0,0.720,1309690.0,1309690.0,2934,0,0,0,L,1122011218,1,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938524,547502.00
06/07/2019 16:15,2,5.422,ACTIVE,218.26,356.48,60.001,1559938504,"201051344000983","174011545737251",27.81,43.20,0,332.73,393.15,152.6,145.4,0.712,1327075.5,1327075.5,2930,0,0,0,L,1122011218,1,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938525,547503.00
06/07/2019 16:15,2,5.709,ACTIVE,217.80,356.18,59.990,1559938504,"201051344001203","174011545737251",27.59,42.50,0,330.03,396.45,159.5,152.0,0.734,1317540.4,1317540.4,2933,0,0,0,L,1122011218,1,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938526,547504.00
06/07/2019 16:15,2,5.613,ACTIVE,216.67,354.67,59.990,1559938504,"201051344001230","174011545737251",28.03,36.80,0,331.83,395.55,159.4,151.9,0.751,1313050.3,1313050.3,2947,0,0,0,L,1122011218,1,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938527,547505.00
06/07/2019 16:15,2,5.740,ACTIVE,216.67,355.88,59.996,1559938504,"201051344000646","174011545737251",27.67,41.00,0,331.23,394.95,160.9,153.4,0.756,1306862.9,1306862.9,2938,0,0,0,L,1122011218,1,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938528,547506.00
06/07/2019 16:15,2,5.430,ACTIVE,217.58,355.28,60.001,1559938504,"201051344000867","174011545737251",27.75,42.30,0,331.83,391.64,152.5,145.3,0.707,1304255.4,1304255.4,2932,0,0,0,L,1122011218,1,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938529,547507.00
06/07/2019 16:15,2,5.432,ACTIVE,217.58,356.78,60.001,1559938504,"201051344000633","174011545737251",27.71,41.30,0,332.73,394.95,152.4,145.2,0.725,1301513.7,1301513.7,2937,0,0,0,L,1122011218,1,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938530,547508.00
06/07/2019 16:15,2,5.631,ACTIVE,216.67,353.47,60.001,1559938504,"201051344000955","174011545737251",27.87,41.50,0,330.93,394.35,158.9,151.4,0.773,1327307.9,1327307.9,2934,0,0,0,L,1122011218,1,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938531,547509.00
06/07/2019 16:15,2,5.283,ACTIVE,218.03,355.88,59.996,1559938504,"201051344000648","174011545737251",27.79,41.50,0,333.33,392.55,148.7,141.6,0.703,1316128.9,1316128.9,2929,0,0,0,L,1122011218,1,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938532,547510.00
06/07/2019 16:15,2,5.402,ACTIVE,218.26,355.58,59.980,1559938504,"201051344000645","174011545737251",27.23,45.50,0,333.63,394.95,149.0,141.9,0.689,1321392.3,1321392.3,2931,0,0,0,L,1122011218,1,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938533,547511.00
06/07/2019 16:15,2,5.348,ACTIVE,218.03,357.38,60.017,1559938504,"201051344000569","174011545737251",27.79,42.00,0,332.43,392.85,150.5,143.3,0.707,1337939.7,1337939.7,2934,0,0,0,L,1122011218,1,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938534,547512.00
06/07/2019 16:15,2,5.359,ACTIVE,217.80,361.59,59.996,1559938504,"179051228000119","174011545737251",27.89,48.50,0,337.24,398.26,151.4,144.2,0.734,124471.6,124471.6,2955,0,0,0,L,46974696,1,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559938536,547513.00
06/07/2019 16:30,2,5.020,ACTIVE,217.58,354.67,60.033,1559939404,"201051344000579","174011545737251",28.35,38.40,0,333.03,391.64,144.1,137.1,0.689,1338439.4,1338439.4,2933,0,0,0,L,1122011218,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939405,547514.00
06/07/2019 16:30,2,5.330,ACTIVE,217.13,353.17,60.033,1559939404,"201051344001025","174011545737251",27.61,43.40,0,332.13,391.94,149.1,142.0,0.667,1321955.5,1321955.5,2931,0,0,0,L,1122011218,1,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939406,547515.00
06/07/2019 16:30,2,5.049,ACTIVE,217.35,354.37,60.017,1559939404,"201051344001093","174011545737251",27.97,39.00,0,332.13,391.04,143.1,136.2,0.663,1304929.3,1304929.3,2935,0,0,0,L,1122011218,1,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939407,547516.00
06/07/2019 16:30,2,4.934,ACTIVE,217.58,354.37,60.054,1559939404,"201051344000458","174011545737251",28.03,42.80,0,333.63,390.14,140.1,133.3,0.663,1320487.3,1320487.3,2933,0,0,0,L,1122011218,1,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939408,547517.00
06/07/2019 16:30,2,5.244,ACTIVE,216.22,352.87,60.012,1559939404,"201051344000890","174011545737251",27.63,38.20,0,332.43,392.85,146.8,139.7,0.685,1319903.9,1319903.9,2937,0,0,0,L,1122011218,1,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939409,547518.00
06/07/2019 16:30,2,5.059,ACTIVE,217.58,351.07,60.070,1559939404,"201051344000988","174011545737251",17.91,38.60,0,335.14,377.82,91.8,86.7,0.433,1011783.2,1011783.2,2930,0,0,0,L,1122011218,1,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939410,547519.00
06/07/2019 16:30,2,5.178,ACTIVE,217.35,354.67,60.038,1559939404,"201051344000582","174011545737251",27.71,42.30,0,331.83,392.85,145.3,138.3,0.685,1297974.2,1297974.2,2930,0,0,0,L,1122011218,1,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939411,547520.00
06/07/2019 16:30,2,4.965,ACTIVE,216.67,354.97,60.038,1559939404,"201051344000868","174011545737251",27.75,39.50,0,331.83,388.94,139.5,132.8,0.645,1306283.6,1306283.6,2934,0,0,0,L,1122011218,1,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939412,547521.00
06/07/2019 16:30,2,4.820,ACTIVE,217.80,355.28,60.017,1559939404,"201051344000576","174011545737251",27.85,42.50,0,333.33,389.84,135.9,129.2,0.650,1323621.1,1323621.1,2937,0,0,0,L,1122011218,1,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939413,547522.00
06/07/2019 16:30,2,4.957,ACTIVE,217.58,354.07,60.043,1559939404,"201051344001158","174011545737251",27.95,39.00,0,332.43,390.14,140.2,133.4,0.663,1300530.8,1300530.8,2929,0,0,0,L,1122011218,1,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939414,547523.00
06/07/2019 16:30,2,5.160,ACTIVE,216.90,354.97,60.043,1559939404,"201051344000917","174011545737251",28.29,43.00,0,331.53,391.64,147.8,140.7,0.707,1314641.1,1314641.1,2936,0,0,0,L,1122011218,1,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939415,547524.00
06/07/2019 16:30,2,5.127,ACTIVE,216.67,348.96,60.043,1559939404,"201051344000417","174011545737251",18.25,38.60,0,333.33,375.41,94.7,89.5,0.446,1047885.5,1047885.5,2940,0,0,0,L,1122011218,1,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939416,547525.00
06/07/2019 16:30,2,5.109,ACTIVE,216.45,353.77,60.033,1559939404,"201051344000685","174011545737251",28.45,38.40,0,331.83,391.64,147.3,140.2,0.720,1321035.2,1321035.2,2938,0,0,0,L,1122011218,1,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939417,547526.00
06/07/2019 16:30,2,5.266,ACTIVE,217.58,355.58,60.065,1559939404,"201051344000651","174011545737251",27.57,45.30,0,331.53,392.85,146.9,139.9,0.676,1314573.5,1314573.5,2937,0,0,0,L,1122011218,1,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939418,547527.00
06/07/2019 16:30,2,4.930,ACTIVE,216.22,352.27,60.001,1559939404,"201051344000594","174011545737251",28.65,40.60,0,331.83,391.04,143.0,136.1,0.667,1325929.4,1325929.4,2935,0,0,0,L,1122011218,1,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939419,547528.00
06/07/2019 16:30,2,4.941,ACTIVE,217.80,354.37,60.070,1559939404,"201051344000469","174011545737251",27.83,38.80,0,332.13,391.34,139.2,132.4,0.667,1306014.0,1306014.0,2936,0,0,0,L,1122011218,1,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939420,547529.00
06/07/2019 16:30,2,5.354,ACTIVE,217.58,355.58,60.038,1559939404,"201051344000585","174011545737251",28.03,40.40,0,331.83,393.15,151.9,144.7,0.712,1328672.2,1328672.2,2931,0,0,0,L,1122011218,1,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939421,547530.00
06/07/2019 16:30,2,4.938,ACTIVE,218.03,354.67,60.028,1559939404,"201051344000853","174011545737251",27.89,42.30,0,338.14,393.75,139.4,132.6,0.658,1329165.7,1329165.7,2934,0,0,0,L,1122011218,1,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939422,547531.00
06/07/2019 16:30,2,5.203,ACTIVE,216.67,354.37,60.022,1559939404,"201051344001145","174011545737251",28.47,38.00,0,331.53,392.55,150.0,142.9,0.703,1329378.0,1329378.0,2940,0,0,0,L,1122011218,1,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939422,547532.00
06/07/2019 16:30,2,5.146,ACTIVE,217.13,355.88,60.038,1559939404,"201051344000438","174011545737251",28.09,43.60,0,332.13,391.34,146.4,139.4,0.676,1322766.8,1322766.8,2933,0,0,0,L,1122011218,1,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939423,547533.00
06/07/2019 16:30,2,5.219,ACTIVE,217.13,355.58,60.033,1559939404,"201051344001135","174011545737251",27.89,44.80,0,332.13,391.64,147.4,140.4,0.663,1309726.5,1309726.5,2935,0,0,0,L,1122011218,1,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939424,547534.00
06/07/2019 16:30,2,5.014,ACTIVE,217.58,354.97,60.028,1559939404,"201051344000983","174011545737251",27.67,42.00,0,332.13,390.44,140.5,133.7,0.650,1327110.2,1327110.2,2931,0,0,0,L,1122011218,1,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939425,547535.00
06/07/2019 16:30,2,5.262,ACTIVE,217.35,353.77,60.033,1559939404,"201051344001203","174011545737251",27.51,41.80,0,330.93,395.55,146.5,139.5,0.689,1317576.8,1317576.8,2934,0,0,0,L,1122011218,1,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939426,547536.00
06/07/2019 16:30,2,5.182,ACTIVE,216.00,351.97,60.028,1559939404,"201051344001230","174011545737251",27.79,36.30,0,333.03,391.94,145.9,138.9,0.689,1313086.5,1313086.5,2948,0,0,0,L,1122011218,1,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939427,547537.00
06/07/2019 16:30,2,5.242,ACTIVE,216.22,354.07,60.059,1559939404,"201051344000646","174011545737251",27.75,40.00,0,331.83,392.85,147.3,140.3,0.676,1306899.5,1306899.5,2939,0,0,0,L,1122011218,1,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939428,547538.00
06/07/2019 16:30,2,4.980,ACTIVE,216.67,352.27,60.054,1559939404,"201051344000867","174011545737251",27.79,41.00,0,332.73,388.94,140.1,133.3,0.641,1304290.1,1304290.1,2933,0,0,0,L,1122011218,1,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939429,547539.00
06/07/2019 16:30,2,4.957,ACTIVE,216.90,354.97,60.028,1559939404,"201051344000633","174011545737251",27.93,40.80,0,332.13,390.14,140.3,133.5,0.658,1301548.4,1301548.4,2938,0,0,0,L,1122011218,1,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939430,547540.00
06/07/2019 16:30,2,5.102,ACTIVE,216.22,353.77,59.996,1559939404,"201051344000955","174011545737251",28.13,41.00,0,332.13,391.64,145.2,138.2,0.676,1327344.0,1327344.0,2935,0,0,0,L,1122011218,1,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939431,547541.00
06/07/2019 16:30,2,4.799,ACTIVE,217.13,352.27,60.049,1559939404,"201051344000648","174011545737251",28.07,40.40,0,333.03,389.54,136.4,129.8,0.650,1316162.8,1316162.8,2930,0,0,0,L,1122011218,1,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939432,547542.00
06/07/2019 16:30,2,4.918,ACTIVE,217.35,353.77,60.022,1559939404,"201051344000645","174011545737251",27.47,44.00,0,333.33,389.54,136.8,130.2,0.636,1321426.2,1321426.2,2932,0,0,0,L,1122011218,1,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939433,547543.00
06/07/2019 16:30,2,4.947,ACTIVE,217.35,353.17,60.022,1559939404,"201051344000569","174011545737251",27.65,41.50,0,332.43,389.54,138.6,131.8,0.654,1337974.0,1337974.0,2935,0,0,0,L,1122011218,1,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939434,547544.00
06/07/2019 16:30,2,4.957,ACTIVE,217.13,358.88,60.022,1559939404,"179051228000119","174011545737251",27.75,47.80,0,337.54,394.35,139.3,132.5,0.676,124506.1,124506.1,2956,0,0,0,L,46974696,1,123.36,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559939435,547545.00
06/07/2019 16:45,2,4.611,ACTIVE,217.35,352.87,60.006,1559940305,"201051344000579","174011545737251",28.67,37.50,0,331.83,386.53,133.9,127.3,0.636,1338472.5,1338472.5,2934,0,0,0,L,1122011218,1,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940306,547546.00
06/07/2019 16:45,2,4.980,ACTIVE,216.67,353.47,60.054,1559940305,"201051344001025","174011545737251",27.53,42.50,0,332.73,388.64,139.0,132.2,0.632,1321989.8,1321989.8,2932,0,0,0,L,1122011218,1,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940307,547547.00
06/07/2019 16:45,2,4.717,ACTIVE,216.90,353.77,60.001,1559940305,"201051344001093","174011545737251",27.79,39.00,0,332.13,386.53,132.8,126.2,0.610,1304962.1,1304962.1,2936,0,0,0,L,1122011218,1,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940308,547548.00
06/07/2019 16:45,2,4.588,ACTIVE,217.13,353.47,60.022,1559940305,"201051344000458","174011545737251",28.01,41.80,0,315.00,408.18,130.2,123.7,0.623,1320519.4,1320519.4,2934,0,0,0,L,1122011218,1,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940309,547549.00
06/07/2019 16:45,2,4.812,ACTIVE,216.00,351.67,60.049,1559940305,"201051344000890","174011545737251",28.05,37.50,0,333.63,388.64,136.8,130.1,0.636,1319937.7,1319937.7,2938,0,0,0,L,1122011218,1,123.81,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940310,547550.00
06/07/2019 16:45,2,4.631,ACTIVE,217.35,350.77,60.028,1559940305,"201051344000988","174011545737251",18.23,38.00,0,334.24,372.41,85.5,80.6,0.398,1011804.1,1011804.1,2931,0,0,0,L,1122011218,1,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940310,547551.00
