ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2019 16:45,2,4.746,ACTIVE,216.90,353.17,60.038,1559940305,"201051344000582","174011545737251",28.23,42.00,0,332.43,388.34,135.6,129.0,0.654,1298007.6,1298007.6,2931,0,0,0,L,1122011218,1,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940311,547552.00
06/07/2019 16:45,2,4.541,ACTIVE,216.22,351.37,60.038,1559940305,"201051344000868","174011545737251",28.11,38.80,0,325.22,391.94,129.3,122.8,0.597,1306315.6,1306315.6,2935,0,0,0,L,1122011218,1,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940312,547553.00
06/07/2019 16:45,2,4.512,ACTIVE,217.35,353.17,60.017,1559940305,"201051344000576","174011545737251",27.61,42.00,0,332.73,385.33,126.2,119.9,0.597,1323652.2,1323652.2,2938,0,0,0,L,1122011218,1,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940313,547554.00
06/07/2019 16:45,2,4.600,ACTIVE,217.13,352.57,60.017,1559940305,"201051344001158","174011545737251",27.95,38.80,0,332.43,385.93,130.2,123.8,0.610,1300563.0,1300563.0,2930,0,0,0,L,1122011218,1,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940314,547555.00
06/07/2019 16:45,2,4.861,ACTIVE,216.45,353.17,60.012,1559940305,"201051344000917","174011545737251",28.03,42.80,0,330.63,388.34,137.9,131.2,0.641,1314675.1,1314675.1,2937,0,0,0,L,1122011218,1,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940315,547556.00
06/07/2019 16:45,2,4.816,ACTIVE,216.22,349.56,60.043,1559940305,"201051344000417","174011545737251",18.07,38.20,0,333.63,372.11,88.2,83.2,0.415,1047907.1,1047907.1,2941,0,0,0,L,1122011218,1,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940316,547557.00
06/07/2019 16:45,2,4.793,ACTIVE,215.77,354.07,59.975,1559940305,"201051344000685","174011545737251",28.27,38.20,0,332.13,388.64,137.2,130.5,0.672,1321069.1,1321069.1,2939,0,0,0,L,1122011218,1,124.27,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940317,547558.00
06/07/2019 16:45,2,4.832,ACTIVE,216.90,354.37,60.012,1559940305,"201051344000651","174011545737251",27.99,44.50,0,332.73,387.74,136.9,130.2,0.628,1314607.3,1314607.3,2938,0,0,0,L,1122011218,1,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940318,547559.00
06/07/2019 16:45,2,4.555,ACTIVE,216.00,352.27,60.017,1559940305,"201051344000594","174011545737251",28.82,39.80,0,333.03,387.44,133.0,126.4,0.614,1325962.3,1325962.3,2936,0,0,0,L,1122011218,1,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940319,547560.00
06/07/2019 16:45,2,4.549,ACTIVE,217.35,354.97,60.028,1559940305,"201051344000469","174011545737251",28.07,38.00,0,332.13,385.63,129.4,122.9,0.619,1306045.9,1306045.9,2937,0,0,0,L,1122011218,1,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940320,547561.00
06/07/2019 16:45,2,4.988,ACTIVE,216.90,353.17,60.028,1559940305,"201051344000585","174011545737251",28.15,39.80,0,331.83,388.04,142.1,135.2,0.663,1328707.3,1328707.3,2932,0,0,0,L,1122011218,1,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940321,547562.00
06/07/2019 16:45,2,4.574,ACTIVE,217.80,354.97,60.028,1559940305,"201051344000853","174011545737251",27.99,41.30,0,323.41,394.95,129.6,123.2,0.610,1329197.7,1329197.7,2935,0,0,0,L,1122011218,1,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940322,547563.00
06/07/2019 16:45,2,4.836,ACTIVE,216.00,353.47,60.006,1559940305,"201051344001145","174011545737251",28.59,37.50,0,333.03,388.64,140.0,133.2,0.654,1329412.5,1329412.5,2941,0,0,0,L,1122011218,1,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940323,547564.00
06/07/2019 16:45,2,4.742,ACTIVE,216.45,351.97,60.006,1559940305,"201051344000438","174011545737251",28.35,43.00,0,332.43,387.74,136.1,129.5,0.628,1322800.5,1322800.5,2934,0,0,0,L,1122011218,1,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940323,547565.00
06/07/2019 16:45,2,4.854,ACTIVE,216.45,354.07,60.012,1559940305,"201051344001135","174011545737251",27.97,44.00,0,332.13,389.24,137.4,130.7,0.610,1309760.5,1309760.5,2936,0,0,0,L,1122011218,1,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940324,547566.00
06/07/2019 16:45,2,4.592,ALERT,217.35,353.47,60.017,1559940305,"201051344000983","174011545737251",28.07,41.80,0,302.68,391.34,130.4,124.0,0.614,1327142.4,1327142.4,2932,0,0,0,L,1122011218,1,123.81,123.81,0002,38,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940326,547567.00
06/07/2019 16:45,2,4.865,ACTIVE,216.90,352.87,60.054,1559940305,"201051344001203","174011545737251",27.75,41.30,0,330.93,389.84,136.8,130.1,0.632,1317610.5,1317610.5,2935,0,0,0,L,1122011218,1,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940327,547568.00
06/07/2019 16:45,2,4.734,ACTIVE,215.77,351.97,60.006,1559940305,"201051344001230","174011545737251",28.33,35.60,0,332.43,387.44,135.8,129.1,0.641,1313120.1,1313120.1,2949,0,0,0,L,1122011218,1,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940328,547569.00
06/07/2019 16:45,2,4.807,ACTIVE,215.54,351.67,60.054,1559940305,"201051344000646","174011545737251",28.21,39.80,0,332.73,388.04,137.2,130.5,0.632,1306933.5,1306933.5,2940,0,0,0,L,1122011218,1,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940329,547570.00
06/07/2019 16:45,2,4.594,ACTIVE,216.45,351.07,60.012,1559940305,"201051344000867","174011545737251",27.99,40.40,0,333.63,385.63,130.2,123.8,0.601,1304322.3,1304322.3,2934,0,0,0,L,1122011218,1,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940330,547571.00
06/07/2019 16:45,2,4.574,ACTIVE,216.67,353.77,60.033,1559940305,"201051344000633","174011545737251",28.09,40.80,0,331.83,386.23,130.2,123.8,0.614,1301580.7,1301580.7,2939,0,0,0,L,1122011218,1,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940331,547572.00
06/07/2019 16:45,2,4.666,ACTIVE,215.77,351.37,60.033,1559940305,"201051344000955","174011545737251",28.55,40.60,0,332.73,387.74,134.8,128.2,0.650,1327377.5,1327377.5,2936,0,0,0,L,1122011218,1,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940332,547573.00
06/07/2019 16:45,2,4.434,ACTIVE,216.90,352.57,60.028,1559940305,"201051344000648","174011545737251",28.17,40.00,0,311.69,396.15,126.5,120.2,0.597,1316194.1,1316194.1,2931,0,0,0,L,1122011218,1,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940333,547574.00
06/07/2019 16:45,2,4.553,ACTIVE,217.13,353.17,60.012,1559940305,"201051344000645","174011545737251",27.57,43.60,0,333.33,384.43,127.2,120.8,0.583,1321457.7,1321457.7,2933,0,0,0,L,1122011218,1,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940335,547575.00
06/07/2019 16:45,2,4.578,ACTIVE,217.13,354.67,60.022,1559940305,"201051344000569","174011545737251",27.77,40.00,0,332.43,386.53,128.7,122.3,0.605,1338005.8,1338005.8,2936,0,0,0,L,1122011218,1,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940335,547576.00
06/07/2019 16:45,2,4.586,ACTIVE,216.90,357.68,60.022,1559940305,"179051228000119","174011545737251",27.89,46.80,0,336.94,388.64,129.5,123.0,0.623,124538.1,124538.1,2957,0,0,0,L,46974696,1,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559940336,547577.00
06/07/2019 17:00,2,4.195,ACTIVE,216.90,351.67,60.028,1559941204,"201051344000579","174011545737251",28.69,36.80,0,333.33,383.83,121.8,115.7,0.566,1338502.7,1338502.7,2935,0,0,0,L,1122011218,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941205,547578.00
06/07/2019 17:00,2,4.541,ACTIVE,216.45,351.67,60.033,1559941204,"201051344001025","174011545737251",27.75,41.80,0,333.03,385.63,127.6,121.2,0.579,1322021.4,1322021.4,2933,0,0,0,L,1122011218,1,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941206,547579.00
06/07/2019 17:00,2,4.256,ACTIVE,216.67,352.27,60.028,1559941204,"201051344001093","174011545737251",28.11,38.00,0,330.63,384.43,121.1,115.0,0.566,1304992.2,1304992.2,2937,0,0,0,L,1122011218,1,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941207,547580.00
06/07/2019 17:00,2,4.160,ACTIVE,216.67,350.77,60.059,1559941204,"201051344000458","174011545737251",28.11,40.60,0,333.03,382.33,118.4,112.4,0.566,1320548.7,1320548.7,2935,0,0,0,L,1122011218,1,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941208,547581.00
06/07/2019 17:00,2,4.357,ACTIVE,215.77,351.67,60.033,1559941204,"201051344000890","174011545737251",28.39,36.80,0,333.33,385.93,125.3,119.0,0.579,1319968.7,1319968.7,2939,0,0,0,L,1122011218,1,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941209,547582.00
06/07/2019 17:00,2,4.191,ACTIVE,216.90,348.96,60.033,1559941204,"201051344000988","174011545737251",18.31,37.30,0,333.33,370.30,77.8,73.2,0.371,1011823.3,1011823.3,2932,0,0,0,L,1122011218,1,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941210,547583.00
06/07/2019 17:00,2,4.363,ACTIVE,216.67,352.27,60.022,1559941204,"201051344000582","174011545737251",28.11,40.80,0,332.43,385.63,124.3,118.0,0.570,1298038.3,1298038.3,2932,0,0,0,L,1122011218,1,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941211,547584.00
06/07/2019 17:00,2,4.189,ACTIVE,215.77,350.47,60.033,1559941204,"201051344000868","174011545737251",27.77,38.20,0,333.63,383.23,117.9,111.9,0.544,1306344.8,1306344.8,2936,0,0,0,L,1122011218,1,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941212,547585.00
06/07/2019 17:00,2,4.104,ACTIVE,216.90,352.27,60.033,1559941204,"201051344000576","174011545737251",27.57,41.30,0,332.73,382.93,114.7,108.8,0.552,1323680.7,1323680.7,2939,0,0,0,L,1122011218,1,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941213,547586.00
06/07/2019 17:00,2,4.160,ACTIVE,216.67,350.47,60.033,1559941204,"201051344001158","174011545737251",28.11,38.20,0,332.43,382.93,118.5,112.5,0.566,1300592.3,1300592.3,2931,0,0,0,L,1122011218,1,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941214,547587.00
06/07/2019 17:00,2,4.422,ACTIVE,216.45,351.07,60.022,1559941204,"201051344000917","174011545737251",28.19,42.00,0,332.43,385.93,126.1,119.8,0.592,1314706.4,1314706.4,2938,0,0,0,L,1122011218,1,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941215,547588.00
06/07/2019 17:00,2,4.344,ACTIVE,216.00,346.86,60.059,1559941204,"201051344000417","174011545737251",18.37,37.50,0,333.03,370.30,80.8,76.1,0.376,1047927.0,1047927.0,2942,0,0,0,L,1122011218,1,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941216,547589.00
06/07/2019 17:00,2,4.412,ACTIVE,215.77,351.07,60.033,1559941204,"201051344000685","174011545737251",28.07,37.30,0,332.73,385.63,125.4,119.1,0.610,1321100.1,1321100.1,2940,0,0,0,L,1122011218,1,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941216,547590.00
06/07/2019 17:00,2,4.395,ACTIVE,216.67,350.47,60.028,1559941204,"201051344000651","174011545737251",28.23,43.60,0,331.53,384.73,125.6,119.3,0.579,1314638.3,1314638.3,2939,0,0,0,L,1122011218,1,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941217,547591.00
06/07/2019 17:00,2,4.172,ACTIVE,215.77,350.77,60.033,1559941204,"201051344000594","174011545737251",28.69,38.80,0,333.03,384.43,121.2,115.1,0.566,1325992.3,1325992.3,2937,0,0,0,L,1122011218,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941218,547592.00
06/07/2019 17:00,2,4.125,ACTIVE,216.90,351.07,60.028,1559941204,"201051344000469","174011545737251",28.19,37.30,0,332.73,383.23,117.8,111.7,0.583,1306075.1,1306075.1,2938,0,0,0,L,1122011218,1,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941219,547593.00
06/07/2019 17:00,2,4.643,ACTIVE,216.67,351.97,60.049,1559941204,"201051344000585","174011545737251",27.87,39.30,0,332.73,385.33,131.1,124.6,0.623,1328739.6,1328739.6,2933,0,0,0,L,1122011218,1,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941220,547594.00
06/07/2019 17:00,2,4.172,ACTIVE,217.35,352.87,60.028,1559941204,"201051344000853","174011545737251",27.97,40.40,0,333.93,383.23,118.2,112.1,0.557,1329226.9,1329226.9,2936,0,0,0,L,1122011218,1,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941221,547595.00
06/07/2019 17:00,2,4.408,ACTIVE,216.00,350.77,60.017,1559941204,"201051344001145","174011545737251",28.73,37.00,0,333.03,386.23,128.3,121.9,0.579,1329444.2,1329444.2,2942,0,0,0,L,1122011218,1,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941222,547596.00
06/07/2019 17:00,2,4.314,ACTIVE,216.22,352.57,60.065,1559941204,"201051344000438","174011545737251",28.45,42.00,0,332.73,385.03,124.3,118.0,0.579,1322831.3,1322831.3,2935,0,0,0,L,1122011218,1,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941223,547597.00
06/07/2019 17:00,2,4.430,ACTIVE,216.22,351.07,60.012,1559941204,"201051344001135","174011545737251",28.11,43.40,0,333.03,385.33,126.0,119.7,0.570,1309791.6,1309791.6,2937,0,0,0,L,1122011218,1,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941224,547598.00
06/07/2019 17:00,2,4.170,ACTIVE,216.90,352.27,60.022,1559941204,"201051344000983","174011545737251",28.23,40.60,0,333.03,384.13,119.3,113.2,0.557,1327171.9,1327171.9,2934,0,0,0,L,1122011218,1,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941225,547599.00
06/07/2019 17:00,2,4.404,ACTIVE,216.67,351.37,60.033,1559941204,"201051344001203","174011545737251",28.11,40.80,0,333.03,384.73,125.4,119.1,0.575,1317641.5,1317641.5,2936,0,0,0,L,1122011218,1,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941226,547600.00
06/07/2019 17:00,2,4.332,ACTIVE,215.54,349.86,60.028,1559941204,"201051344001230","174011545737251",28.31,34.80,0,332.73,384.13,124.1,117.9,0.592,1313150.9,1313150.9,2950,0,0,0,L,1122011218,1,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941227,547601.00
06/07/2019 17:00,2,4.396,ACTIVE,215.54,351.07,60.006,1559941204,"201051344000646","174011545737251",28.27,40.00,0,333.03,385.33,125.9,119.6,0.583,1306964.6,1306964.6,2941,0,0,0,L,1122011218,1,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941228,547602.00
06/07/2019 17:00,2,4.105,ACTIVE,216.22,349.86,60.022,1559941204,"201051344000867","174011545737251",28.53,39.80,0,333.93,383.23,118.7,112.6,0.552,1304351.7,1304351.7,2935,0,0,0,L,1122011218,1,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941229,547603.00
06/07/2019 17:00,2,4.131,ACTIVE,216.22,351.37,60.001,1559941204,"201051344000633","174011545737251",28.37,40.20,0,331.23,382.33,118.6,112.5,0.552,1301610.1,1301610.1,2940,0,0,0,L,1122011218,1,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941229,547604.00
06/07/2019 17:00,2,4.354,ACTIVE,215.54,350.77,60.017,1559941204,"201051344000955","174011545737251",27.87,40.00,0,333.03,384.43,122.9,116.7,0.592,1327408.0,1327408.0,2937,0,0,0,L,1122011218,1,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941230,547605.00
06/07/2019 17:00,2,4.020,ACTIVE,216.67,351.37,60.038,1559941204,"201051344000648","174011545737251",28.29,38.80,0,333.33,382.63,115.2,109.3,0.548,1316222.6,1316222.6,2932,0,0,0,L,1122011218,1,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941231,547606.00
06/07/2019 17:00,2,4.135,ACTIVE,216.67,349.86,60.012,1559941204,"201051344000645","174011545737251",27.67,42.50,0,332.43,381.12,115.8,109.8,0.535,1321486.3,1321486.3,2934,0,0,0,L,1122011218,1,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941232,547607.00
06/07/2019 17:00,2,4.150,ACTIVE,216.67,349.26,59.980,1559941204,"201051344000569","174011545737251",27.95,40.00,0,333.03,383.83,117.4,111.4,0.561,1338034.9,1338034.9,2937,0,0,0,L,1122011218,1,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941234,547608.00
06/07/2019 17:00,2,4.131,ACTIVE,216.67,355.58,60.022,1559941204,"179051228000119","174011545737251",28.27,46.00,0,336.94,385.63,118.3,112.3,0.575,124567.4,124567.4,2958,0,0,0,L,46974696,1,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559941235,547609.00
06/07/2019 17:15,2,3.781,ACTIVE,216.67,351.97,60.033,1559942105,"201051344000579","174011545737251",28.65,35.60,0,333.33,379.92,109.8,104.0,0.521,1338530.2,1338530.2,2936,0,0,0,L,1122011218,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942106,547610.00
06/07/2019 17:15,2,4.059,ACTIVE,216.67,349.56,60.028,1559942105,"201051344001025","174011545737251",28.23,41.30,0,333.33,381.73,116.1,110.1,0.530,1322050.3,1322050.3,2934,0,0,0,L,1122011218,1,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942107,547611.00
06/07/2019 17:15,2,3.834,ACTIVE,216.67,351.97,60.017,1559942105,"201051344001093","174011545737251",28.23,37.50,0,333.33,380.52,109.6,103.9,0.517,1305019.6,1305019.6,2938,0,0,0,L,1122011218,1,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942108,547612.00
06/07/2019 17:15,2,3.709,ACTIVE,216.67,349.56,60.012,1559942105,"201051344000458","174011545737251",28.35,40.00,0,333.03,379.02,106.5,100.8,0.504,1320575.4,1320575.4,2936,0,0,0,L,1122011218,1,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942109,547613.00
06/07/2019 17:15,2,4.016,ACTIVE,215.77,349.26,60.001,1559942105,"201051344000890","174011545737251",27.95,36.30,0,330.93,381.12,113.7,107.8,0.521,1319997.1,1319997.1,2940,0,0,0,L,1122011218,1,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942110,547614.00
06/07/2019 17:15,2,3.770,ACTIVE,216.67,357.98,60.006,1559942105,"201051344000988","174011545737251",18.35,34.80,0,315.60,390.74,70.2,65.8,0.601,1011840.6,1011840.6,2933,0,0,0,L,1122011218,1,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942110,547615.00
06/07/2019 17:15,2,3.928,ACTIVE,216.90,351.07,60.043,1559942105,"201051344000582","174011545737251",28.31,40.60,0,332.43,382.63,112.6,106.8,0.526,1298066.4,1298066.4,2933,0,0,0,L,1122011218,1,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942111,547616.00
06/07/2019 17:15,2,3.717,ACTIVE,215.54,348.36,60.012,1559942105,"201051344000868","174011545737251",28.17,37.00,0,333.93,379.32,106.0,100.4,0.486,1306371.4,1306371.4,2937,0,0,0,L,1122011218,1,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942112,547617.00
06/07/2019 17:15,2,3.650,ACTIVE,216.67,350.47,60.001,1559942105,"201051344000576","174011545737251",27.85,40.00,0,333.63,378.42,102.9,97.4,0.491,1323706.5,1323706.5,2940,0,0,0,L,1122011218,1,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942113,547618.00
06/07/2019 17:15,2,3.754,ACTIVE,216.45,349.56,59.990,1559942105,"201051344001158","174011545737251",28.07,37.30,0,333.03,378.72,106.8,101.1,0.499,1300619.1,1300619.1,2932,0,0,0,L,1122011218,1,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942114,547619.00
06/07/2019 17:15,2,3.973,ACTIVE,216.45,351.67,60.006,1559942105,"201051344000917","174011545737251",28.53,41.00,0,331.83,382.03,114.8,108.9,0.548,1314735.0,1314735.0,2939,0,0,0,L,1122011218,1,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942115,547620.00
06/07/2019 17:15,2,3.947,ACTIVE,216.22,357.08,59.975,1559942105,"201051344000417","174011545737251",18.37,35.40,0,318.61,387.44,73.4,68.9,0.614,1047945.1,1047945.1,2943,0,0,0,L,1122011218,1,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942116,547621.00
06/07/2019 17:15,2,3.998,ACTIVE,216.00,351.07,60.001,1559942105,"201051344000685","174011545737251",28.05,37.00,0,333.03,382.03,113.5,107.7,0.552,1321128.5,1321128.5,2941,0,0,0,L,1122011218,1,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942117,547622.00
06/07/2019 17:15,2,4.004,ACTIVE,216.90,350.17,59.969,1559942105,"201051344000651","174011545737251",28.11,43.40,0,333.03,381.73,114.0,108.1,0.535,1314666.8,1314666.8,2940,0,0,0,L,1122011218,1,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942118,547623.00
06/07/2019 17:15,2,3.717,ACTIVE,215.32,349.26,59.990,1559942105,"201051344000594","174011545737251",28.90,37.80,0,332.43,377.52,108.7,103.0,0.513,1326019.6,1326019.6,2938,0,0,0,L,1122011218,1,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942119,547624.00
06/07/2019 17:15,2,3.711,ACTIVE,216.67,351.07,60.001,1559942105,"201051344000469","174011545737251",28.15,36.30,0,332.13,379.62,105.9,100.3,0.517,1306101.6,1306101.6,2939,0,0,0,L,1122011218,1,122.68,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942120,547625.00
06/07/2019 17:15,2,4.158,ACTIVE,216.90,351.07,60.043,1559942105,"201051344000585","174011545737251",28.39,38.20,0,332.73,382.33,119.6,113.5,0.570,1328769.4,1328769.4,2934,0,0,0,L,1122011218,1,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942121,547626.00
06/07/2019 17:15,2,3.764,ACTIVE,216.90,350.77,60.012,1559942105,"201051344000853","174011545737251",27.93,39.30,0,334.24,379.02,106.5,100.9,0.499,1329253.6,1329253.6,2937,0,0,0,L,1122011218,1,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942122,547627.00
06/07/2019 17:15,2,3.992,ACTIVE,216.22,350.77,60.043,1559942105,"201051344001145","174011545737251",28.78,35.80,0,333.63,382.33,116.4,110.5,0.552,1329473.3,1329473.3,2943,0,0,0,L,1122011218,1,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942123,547628.00
06/07/2019 17:15,2,3.902,ACTIVE,216.67,349.86,60.012,1559942105,"201051344000438","174011545737251",28.59,41.00,0,333.33,381.42,113.0,107.1,0.526,1322859.5,1322859.5,2936,0,0,0,L,1122011218,1,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942123,547629.00
06/07/2019 17:15,2,4.033,ACTIVE,216.45,349.86,59.996,1559942105,"201051344001135","174011545737251",28.03,41.80,0,333.03,381.12,114.5,108.5,0.517,1309820.2,1309820.2,2938,0,0,0,L,1122011218,1,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942124,547630.00
06/07/2019 17:15,2,3.756,ACTIVE,216.45,349.56,59.959,1559942105,"201051344000983","174011545737251",28.27,39.30,0,332.73,379.62,107.6,101.9,0.508,1327198.8,1327198.8,2935,0,0,0,L,1122011218,1,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942125,547631.00
06/07/2019 17:15,2,4.010,ACTIVE,216.67,350.17,60.012,1559942105,"201051344001203","174011545737251",27.95,41.30,0,333.63,380.82,113.5,107.7,0.526,1317669.9,1317669.9,2937,0,0,0,L,1122011218,1,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942126,547632.00
06/07/2019 17:15,2,3.922,ACTIVE,215.77,349.56,59.985,1559942105,"201051344001230","174011545737251",28.27,34.80,0,328.52,378.42,112.3,106.5,0.530,1313178.9,1313178.9,2951,0,0,0,L,1122011218,1,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942127,547633.00
06/07/2019 17:15,2,3.992,ACTIVE,215.77,350.77,60.028,1559942105,"201051344000646","174011545737251",28.33,39.00,0,329.13,380.82,114.6,108.7,0.526,1306993.1,1306993.1,2942,0,0,0,L,1122011218,1,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942128,547634.00
06/07/2019 17:15,2,3.750,ACTIVE,216.00,347.76,60.001,1559942105,"201051344000867","174011545737251",28.13,38.40,0,333.93,379.32,106.9,101.3,0.495,1304378.5,1304378.5,2936,0,0,0,L,1122011218,1,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942129,547635.00
06/07/2019 17:15,2,3.730,ACTIVE,216.00,350.17,59.990,1559942105,"201051344000633","174011545737251",28.25,39.00,0,333.03,379.32,106.8,101.1,0.495,1301636.8,1301636.8,2941,0,0,0,L,1122011218,1,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942130,547636.00
06/07/2019 17:15,2,3.834,ACTIVE,215.77,349.86,60.006,1559942105,"201051344000955","174011545737251",28.78,39.00,0,329.73,380.22,111.8,106.0,0.535,1327435.8,1327435.8,2938,0,0,0,L,1122011218,1,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942131,547637.00
06/07/2019 17:15,2,3.568,ACTIVE,216.22,350.77,59.990,1559942105,"201051344000648","174011545737251",28.53,37.80,0,333.63,379.32,103.2,97.7,0.491,1316248.5,1316248.5,2933,0,0,0,L,1122011218,1,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942132,547638.00
06/07/2019 17:15,2,3.656,ACTIVE,216.45,348.36,59.985,1559942105,"201051344000645","174011545737251",28.05,41.30,0,333.33,378.42,103.9,98.4,0.482,1321512.3,1321512.3,2935,0,0,0,L,1122011218,1,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942133,547639.00
06/07/2019 17:15,2,3.742,ACTIVE,216.22,348.96,60.001,1559942105,"201051344000569","174011545737251",27.91,38.80,0,333.63,379.32,105.8,100.2,0.495,1338061.3,1338061.3,2938,0,0,0,L,1122011218,1,122.46,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942134,547640.00
06/07/2019 17:15,2,3.693,ACTIVE,216.45,354.07,59.975,1559942105,"179051228000119","174011545737251",28.47,44.80,0,335.44,381.73,106.5,100.8,0.517,124594.0,124594.0,2959,0,0,0,L,46974696,1,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559942135,547641.00
06/07/2019 17:30,2,3.412,ACTIVE,216.00,348.66,60.017,1559943004,"201051344000579","174011545737251",28.53,35.80,0,333.93,376.62,98.5,93.2,0.468,1338554.9,1338554.9,2937,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943006,547642.00
06/07/2019 17:30,2,3.732,ACTIVE,215.77,348.06,60.022,1559943004,"201051344001025","174011545737251",27.87,40.40,0,333.93,378.42,105.4,99.8,0.482,1322076.6,1322076.6,2935,0,0,0,L,1122011218,1,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943007,547643.00
06/07/2019 17:30,2,3.494,ACTIVE,216.22,349.56,60.028,1559943004,"201051344001093","174011545737251",27.93,36.80,0,333.63,376.92,98.9,93.5,0.451,1305044.2,1305044.2,2939,0,0,0,L,1122011218,1,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943008,547644.00
06/07/2019 17:30,2,3.322,ACTIVE,216.00,348.06,60.028,1559943004,"201051344000458","174011545737251",28.43,39.50,0,334.54,375.71,95.7,90.4,0.455,1320599.4,1320599.4,2937,0,0,0,L,1122011218,1,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943009,547645.00
06/07/2019 17:30,2,3.641,ACTIVE,215.32,347.76,60.028,1559943004,"201051344000890","174011545737251",27.89,35.60,0,332.73,378.42,102.9,97.4,0.477,1320022.8,1320022.8,2941,0,0,0,L,1122011218,1,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943009,547646.00
06/07/2019 17:30,2,3.371,ACTIVE,216.22,356.48,60.017,1559943004,"201051344000988","174011545737251",18.45,34.00,0,331.83,387.44,63.1,59.0,0.548,1011856.2,1011856.2,2934,0,0,0,L,1122011218,1,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943010,547647.00
06/07/2019 17:30,2,3.600,ACTIVE,216.22,349.26,60.012,1559943004,"201051344000582","174011545737251",27.95,40.00,0,333.33,378.12,102.0,96.5,0.486,1298091.9,1298091.9,2934,0,0,0,L,1122011218,1,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943011,547648.00
06/07/2019 17:30,2,3.383,ACTIVE,215.32,347.16,60.017,1559943004,"201051344000868","174011545737251",27.75,37.00,0,333.93,375.11,95.1,89.8,0.442,1306395.2,1306395.2,2938,0,0,0,L,1122011218,1,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943012,547649.00
06/07/2019 17:30,2,3.264,ACTIVE,216.22,349.26,60.033,1559943004,"201051344000576","174011545737251",27.87,39.50,0,334.24,374.81,92.1,87.0,0.446,1323729.6,1323729.6,2941,0,0,0,L,1122011218,1,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943013,547650.00
06/07/2019 17:30,2,3.385,ACTIVE,216.00,347.76,60.001,1559943004,"201051344001158","174011545737251",28.01,37.00,0,334.54,375.71,96.0,90.7,0.451,1300643.0,1300643.0,2933,0,0,0,L,1122011218,1,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943014,547651.00
06/07/2019 17:30,2,3.633,ACTIVE,215.77,348.36,60.028,1559943004,"201051344000917","174011545737251",28.39,40.60,0,332.43,378.42,104.4,98.8,0.495,1314760.9,1314760.9,2940,0,0,0,L,1122011218,1,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943015,547652.00
06/07/2019 17:30,2,3.574,ACTIVE,215.54,354.07,60.033,1559943004,"201051344000417","174011545737251",18.37,34.80,0,332.43,386.53,66.5,62.2,0.557,1047961.5,1047961.5,2944,0,0,0,L,1122011218,1,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943016,547653.00
06/07/2019 17:30,2,3.600,ACTIVE,215.32,349.26,60.028,1559943004,"201051344000685","174011545737251",28.23,36.30,0,332.73,377.82,102.9,97.4,0.504,1321154.2,1321154.2,2942,0,0,0,L,1122011218,1,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943017,547654.00
06/07/2019 17:30,2,3.641,ACTIVE,216.22,350.77,60.022,1559943004,"201051344000651","174011545737251",28.03,42.50,0,333.03,377.82,103.4,97.9,0.482,1314692.5,1314692.5,2941,0,0,0,L,1122011218,1,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943018,547655.00
06/07/2019 17:30,2,3.381,ACTIVE,215.09,347.76,60.049,1559943004,"201051344000594","174011545737251",28.57,36.80,0,332.73,373.61,97.9,92.5,0.455,1326044.0,1326044.0,2939,0,0,0,L,1122011218,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943019,547656.00
06/07/2019 17:30,2,3.342,ACTIVE,216.22,348.36,60.017,1559943004,"201051344000469","174011545737251",28.11,36.30,0,332.73,376.62,95.1,89.8,0.460,1306125.4,1306125.4,2940,0,0,0,L,1122011218,1,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943020,547657.00
06/07/2019 17:30,2,3.857,ACTIVE,216.22,349.56,60.012,1559943004,"201051344000585","174011545737251",27.97,37.80,0,333.03,379.62,109.2,103.5,0.517,1328796.5,1328796.5,2935,0,0,0,L,1122011218,1,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943021,547658.00
06/07/2019 17:30,2,3.381,ACTIVE,216.67,350.17,60.028,1559943004,"201051344000853","174011545737251",28.01,38.80,0,334.24,375.71,96.0,90.7,0.446,1329277.6,1329277.6,2938,0,0,0,L,1122011218,1,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943022,547659.00
06/07/2019 17:30,2,3.662,ACTIVE,215.54,348.96,60.017,1559943004,"201051344001145","174011545737251",28.53,35.40,0,333.03,378.42,105.9,100.3,0.495,1329499.6,1329499.6,2944,0,0,0,L,1122011218,1,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943023,547660.00
06/07/2019 17:30,2,3.527,ACTIVE,215.77,349.56,60.017,1559943004,"201051344000438","174011545737251",28.67,40.60,0,333.03,377.52,102.4,96.9,0.477,1322884.9,1322884.9,2937,0,0,0,L,1122011218,1,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943024,547661.00
06/07/2019 17:30,2,3.668,ACTIVE,215.54,347.46,60.054,1559943004,"201051344001135","174011545737251",28.01,41.30,0,333.93,377.82,104.1,98.6,0.473,1309846.0,1309846.0,2939,0,0,0,L,1122011218,1,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943025,547662.00
06/07/2019 17:30,2,3.387,ACTIVE,216.22,347.76,60.012,1559943004,"201051344000983","174011545737251",28.33,38.80,0,333.63,376.31,97.1,91.8,0.473,1327223.1,1327223.1,2936,0,0,0,L,1122011218,1,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943026,547663.00
06/07/2019 17:30,2,3.631,ACTIVE,216.00,348.36,59.980,1559943004,"201051344001203","174011545737251",28.01,40.60,0,333.63,377.22,103.0,97.5,0.477,1317695.5,1317695.5,2938,0,0,0,L,1122011218,1,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943026,547664.00
06/07/2019 17:30,2,3.543,ACTIVE,215.09,347.76,60.017,1559943004,"201051344001230","174011545737251",28.43,34.00,0,332.13,377.22,102.1,96.6,0.482,1313204.3,1313204.3,2952,0,0,0,L,1122011218,1,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943027,547665.00
06/07/2019 17:30,2,3.635,ACTIVE,215.09,348.66,60.022,1559943004,"201051344000646","174011545737251",28.27,38.40,0,332.73,378.12,104.2,98.6,0.486,1307019.0,1307019.0,2943,0,0,0,L,1122011218,1,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943028,547666.00
06/07/2019 17:30,2,3.344,ACTIVE,215.77,347.16,60.017,1559943004,"201051344000867","174011545737251",28.43,38.40,0,333.63,374.51,96.3,91.0,0.442,1304402.5,1304402.5,2937,0,0,0,L,1122011218,1,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943029,547667.00
06/07/2019 17:30,2,3.348,ACTIVE,215.77,348.66,60.012,1559943004,"201051344000633","174011545737251",28.39,39.00,0,333.63,376.01,96.4,91.1,0.451,1301660.8,1301660.8,2942,0,0,0,L,1122011218,1,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943030,547668.00
06/07/2019 17:30,2,3.498,ACTIVE,215.09,347.46,60.017,1559943004,"201051344000955","174011545737251",28.51,38.80,0,332.73,376.92,100.9,95.5,0.491,1327461.0,1327461.0,2939,0,0,0,L,1122011218,1,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943031,547669.00
06/07/2019 17:30,2,3.232,ACTIVE,216.00,347.46,60.012,1559943004,"201051344000648","174011545737251",28.31,37.80,0,334.24,375.41,92.8,87.6,0.442,1316271.6,1316271.6,2934,0,0,0,L,1122011218,1,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943032,547670.00
06/07/2019 17:30,2,3.320,ACTIVE,215.77,347.46,60.022,1559943004,"201051344000645","174011545737251",27.75,40.60,0,334.54,374.51,93.3,88.2,0.429,1321535.6,1321535.6,2936,0,0,0,L,1122011218,1,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943033,547671.00
06/07/2019 17:30,2,3.361,ACTIVE,215.77,348.66,60.012,1559943004,"201051344000569","174011545737251",27.99,38.40,0,333.93,375.71,95.4,90.1,0.455,1338085.1,1338085.1,2939,0,0,0,L,1122011218,1,122.46,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943035,547672.00
06/07/2019 17:30,2,3.363,ACTIVE,215.77,352.57,60.017,1559943004,"179051228000119","174011545737251",28.21,44.00,0,333.93,376.92,96.1,90.8,0.464,124618.0,124618.0,2960,0,0,0,L,46974696,1,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943036,547673.00
06/07/2019 17:45,2,3.418,ACTIVE,216.45,348.96,60.017,1559943904,"201051344000579","174011545737251",28.82,35.20,0,318.61,389.84,99.8,94.4,0.468,1338578.1,1338578.1,2938,0,0,0,L,1122011218,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943905,547674.00
06/07/2019 17:45,2,3.742,ACTIVE,216.45,348.66,60.033,1559943904,"201051344001025","174011545737251",28.13,39.30,0,318.91,388.94,106.6,101.0,0.486,1322101.4,1322101.4,2936,0,0,0,L,1122011218,1,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943906,547675.00
06/07/2019 17:45,2,3.508,ACTIVE,216.67,350.77,60.012,1559943904,"201051344001093","174011545737251",28.13,36.50,0,319.51,388.34,100.1,94.7,0.460,1305067.6,1305067.6,2940,0,0,0,L,1122011218,1,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943907,547676.00
06/07/2019 17:45,2,3.369,ACTIVE,216.45,348.66,60.033,1559943904,"201051344000458","174011545737251",28.43,38.40,0,317.70,389.84,97.0,91.7,0.460,1320621.8,1320621.8,2938,0,0,0,L,1122011218,1,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943908,547677.00
06/07/2019 17:45,2,3.607,ACTIVE,215.77,348.36,60.033,1559943904,"201051344000890","174011545737251",28.41,35.20,0,318.91,388.94,103.8,98.3,0.477,1320047.1,1320047.1,2942,0,0,0,L,1122011218,1,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943909,547678.00
06/07/2019 17:45,2,3.412,ACTIVE,216.67,356.48,60.022,1559943904,"201051344000988","174011545737251",18.51,33.30,0,333.03,383.23,64.0,59.9,0.548,1011870.9,1011870.9,2935,0,0,0,L,1122011218,1,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943910,547679.00
06/07/2019 17:45,2,3.637,ACTIVE,216.67,349.56,60.017,1559943904,"201051344000582","174011545737251",27.91,39.80,0,316.80,391.04,102.8,97.3,0.495,1298115.9,1298115.9,2935,0,0,0,L,1122011218,1,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943911,547680.00
06/07/2019 17:45,2,3.447,ACTIVE,215.77,348.36,60.038,1559943904,"201051344000868","174011545737251",27.81,36.30,0,319.21,388.64,97.1,91.8,0.446,1306417.5,1306417.5,2939,0,0,0,L,1122011218,1,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943912,547681.00
06/07/2019 17:45,2,3.340,ACTIVE,216.67,351.07,60.043,1559943904,"201051344000576","174011545737251",27.95,38.80,0,319.51,390.44,94.6,89.4,0.451,1323751.3,1323751.3,2942,0,0,0,L,1122011218,1,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943912,547682.00
06/07/2019 17:45,2,3.463,ACTIVE,216.45,349.56,60.043,1559943904,"201051344001158","174011545737251",27.85,36.50,0,318.00,389.54,97.7,92.4,0.451,1300665.6,1300665.6,2934,0,0,0,L,1122011218,1,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943913,547683.00
06/07/2019 17:45,2,3.709,ACTIVE,216.67,350.77,60.022,1559943904,"201051344000917","174011545737251",28.27,40.20,0,318.61,389.84,106.1,100.5,0.504,1314785.6,1314785.6,2941,0,0,0,L,1122011218,1,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943914,547684.00
06/07/2019 17:45,2,3.600,ACTIVE,216.22,355.58,60.017,1559943904,"201051344000417","174011545737251",18.51,34.50,0,332.13,382.93,67.5,63.2,0.561,1047977.0,1047977.0,2945,0,0,0,L,1122011218,1,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943915,547685.00
06/07/2019 17:45,2,3.609,ACTIVE,216.22,349.56,60.022,1559943904,"201051344000685","174011545737251",28.57,36.50,0,317.70,390.14,104.5,99.0,0.513,1321178.4,1321178.4,2943,0,0,0,L,1122011218,1,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943916,547686.00
06/07/2019 17:45,2,3.736,ACTIVE,216.90,349.86,60.017,1559943904,"201051344000651","174011545737251",27.95,42.30,0,319.51,391.04,105.8,100.2,0.491,1314716.9,1314716.9,2942,0,0,0,L,1122011218,1,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943917,547687.00
06/07/2019 17:45,2,3.486,ACTIVE,215.54,348.96,60.022,1559943904,"201051344000594","174011545737251",28.53,36.30,0,318.30,388.04,100.7,95.3,0.477,1326067.0,1326067.0,2940,0,0,0,L,1122011218,1,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943918,547688.00
06/07/2019 17:45,2,3.432,ACTIVE,216.45,349.56,60.038,1559943904,"201051344000469","174011545737251",28.33,36.00,0,316.20,390.14,98.5,93.1,0.464,1306147.8,1306147.8,2941,0,0,0,L,1122011218,1,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943919,547689.00
06/07/2019 17:45,2,3.928,ACTIVE,216.90,351.37,60.028,1559943904,"201051344000585","174011545737251",28.31,37.80,0,319.21,388.64,112.6,106.8,0.530,1328822.2,1328822.2,2936,0,0,0,L,1122011218,1,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943920,547690.00
06/07/2019 17:45,2,3.475,ACTIVE,216.90,351.07,60.022,1559943904,"201051344000853","174011545737251",28.17,38.40,0,321.31,391.34,99.2,93.8,0.464,1329300.1,1329300.1,2939,0,0,0,L,1122011218,1,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943921,547691.00
06/07/2019 17:45,2,3.820,ACTIVE,216.22,350.47,60.054,1559943904,"201051344001145","174011545737251",28.27,35.20,0,316.80,390.14,109.4,103.7,0.504,1329524.6,1329524.6,2945,0,0,0,L,1122011218,1,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943922,547692.00
06/07/2019 17:45,2,3.645,ACTIVE,216.45,350.47,60.028,1559943904,"201051344000438","174011545737251",28.55,40.20,0,319.21,389.84,105.4,99.8,0.504,1322909.0,1322909.0,2938,0,0,0,L,1122011218,1,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943923,547693.00
