ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2019 17:45,2,3.719,ACTIVE,216.45,348.66,60.017,1559943904,"201051344001135","174011545737251",28.53,40.60,0,321.01,388.64,107.5,101.8,0.491,1309870.6,1309870.6,2940,0,0,0,L,1122011218,1,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943924,547694.00
06/07/2019 17:45,2,3.492,ACTIVE,216.45,351.07,60.017,1559943904,"201051344000983","174011545737251",28.37,38.60,0,319.51,389.24,100.5,95.0,0.468,1327245.9,1327245.9,2937,0,0,0,L,1122011218,1,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943925,547695.00
06/07/2019 17:45,2,3.734,ACTIVE,216.90,350.77,60.012,1559943904,"201051344001203","174011545737251",28.21,40.60,0,319.21,389.24,106.7,101.1,0.508,1317719.8,1317719.8,2939,0,0,0,L,1122011218,1,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943926,547696.00
06/07/2019 17:45,2,3.637,ACTIVE,215.77,348.36,60.033,1559943904,"201051344001230","174011545737251",28.69,33.50,0,319.51,387.74,105.6,100.0,0.499,1313228.3,1313228.3,2953,0,0,0,L,1122011218,1,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943927,547697.00
06/07/2019 17:45,2,3.758,ACTIVE,215.77,349.26,60.001,1559943904,"201051344000646","174011545737251",28.21,38.40,0,319.21,387.44,107.3,101.7,0.482,1307043.5,1307043.5,2944,0,0,0,L,1122011218,1,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943928,547698.00
06/07/2019 17:45,2,3.500,ACTIVE,216.00,348.36,60.038,1559943904,"201051344000867","174011545737251",28.07,37.80,0,318.91,387.74,99.5,94.1,0.460,1304425.2,1304425.2,2938,0,0,0,L,1122011218,1,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943928,547699.00
06/07/2019 17:45,2,3.455,ACTIVE,216.22,350.77,60.038,1559943904,"201051344000633","174011545737251",28.41,38.40,0,317.10,388.64,99.4,94.0,0.460,1301683.4,1301683.4,2943,0,0,0,L,1122011218,1,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943929,547700.00
06/07/2019 17:45,2,3.559,ACTIVE,215.77,348.66,60.054,1559943904,"201051344000955","174011545737251",28.82,38.80,0,318.00,388.64,103.8,98.3,0.495,1327484.8,1327484.8,2940,0,0,0,L,1122011218,1,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943930,547701.00
06/07/2019 17:45,2,3.361,ACTIVE,216.45,348.96,60.075,1559943904,"201051344000648","174011545737251",28.11,37.30,0,317.70,390.14,95.7,90.5,0.455,1316293.4,1316293.4,2935,0,0,0,L,1122011218,1,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943931,547702.00
06/07/2019 17:45,2,3.428,ACTIVE,216.45,347.76,60.049,1559943904,"201051344000645","174011545737251",27.83,40.00,0,319.21,390.14,96.6,91.3,0.451,1321557.6,1321557.6,2937,0,0,0,L,1122011218,1,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943932,547703.00
06/07/2019 17:45,2,3.420,ACTIVE,216.22,348.06,60.017,1559943904,"201051344000569","174011545737251",28.43,38.00,0,317.40,390.74,98.5,93.1,0.464,1338107.6,1338107.6,2940,0,0,0,L,1122011218,1,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943934,547704.00
06/07/2019 17:45,2,3.494,ACTIVE,216.22,353.77,60.028,1559943904,"179051228000119","174011545737251",28.07,43.40,0,319.51,392.25,99.3,94.0,0.482,124640.6,124640.6,2961,0,0,0,L,46974696,1,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559943935,547705.00
06/07/2019 18:00,2,2.504,ACTIVE,215.32,357.68,60.012,1559944804,"201051344000579","174011545737251",28.59,33.80,0,318.00,389.24,72.5,68.1,0.614,1338599.1,1338599.1,2939,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944805,547706.00
06/07/2019 18:00,2,2.766,ACTIVE,215.32,346.26,60.022,1559944804,"201051344001025","174011545737251",28.45,38.80,0,333.63,376.62,79.7,75.0,0.367,1322124.2,1322124.2,2937,0,0,0,L,1122011218,1,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944806,547707.00
06/07/2019 18:00,2,2.572,ACTIVE,215.54,357.68,60.017,1559944804,"201051344001093","174011545737251",28.11,35.00,0,320.11,387.74,73.3,68.8,0.610,1305088.8,1305088.8,2941,0,0,0,L,1122011218,1,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944807,547708.00
06/07/2019 18:00,2,2.451,ACTIVE,215.09,356.78,60.049,1559944804,"201051344000458","174011545737251",28.15,36.80,0,320.11,388.64,69.9,65.5,0.601,1320642.2,1320642.2,2939,0,0,0,L,1122011218,1,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944808,547709.00
06/07/2019 18:00,2,2.713,ACTIVE,214.87,357.38,60.028,1559944804,"201051344000890","174011545737251",28.15,34.50,0,320.71,387.44,77.3,72.7,0.641,1320069.3,1320069.3,2943,0,0,0,L,1122011218,1,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944809,547710.00
06/07/2019 18:00,2,2.457,ACTIVE,215.54,351.67,60.033,1559944804,"201051344000988","174011545737251",18.51,32.80,0,332.73,384.43,46.1,42.6,0.389,1011884.1,1011884.1,2936,0,0,0,L,1122011218,1,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944810,547711.00
06/07/2019 18:00,2,2.678,ACTIVE,215.77,359.18,60.038,1559944804,"201051344000582","174011545737251",28.17,38.40,0,317.70,389.54,76.4,71.8,0.636,1298137.9,1298137.9,2936,0,0,0,L,1122011218,1,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944811,547712.00
06/07/2019 18:00,2,2.465,ACTIVE,214.87,355.58,60.043,1559944804,"201051344000868","174011545737251",27.79,34.50,0,319.51,386.83,69.4,65.1,0.570,1306437.8,1306437.8,2940,0,0,0,L,1122011218,1,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944812,547713.00
06/07/2019 18:00,2,2.326,ACTIVE,215.54,357.68,60.022,1559944804,"201051344000576","174011545737251",28.33,36.80,0,320.71,390.14,66.8,62.5,0.570,1323770.8,1323770.8,2943,0,0,0,L,1122011218,1,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944813,547714.00
06/07/2019 18:00,2,2.467,ACTIVE,215.09,357.08,60.012,1559944804,"201051344001158","174011545737251",28.03,34.80,0,318.30,388.64,70.0,65.7,0.583,1300685.9,1300685.9,2935,0,0,0,L,1122011218,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944814,547715.00
06/07/2019 18:00,2,2.740,ACTIVE,215.32,347.46,60.049,1559944804,"201051344000917","174011545737251",28.33,40.00,0,332.13,376.01,78.6,73.9,0.371,1314808.1,1314808.1,2942,0,0,0,L,1122011218,1,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944815,547716.00
06/07/2019 18:00,2,2.635,ACTIVE,215.09,350.77,60.017,1559944804,"201051344000417","174011545737251",18.63,33.80,0,332.13,382.93,49.8,46.1,0.415,1047991.1,1047991.1,2946,0,0,0,L,1122011218,1,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944816,547717.00
06/07/2019 18:00,2,2.664,ACTIVE,215.09,357.98,60.043,1559944804,"201051344000685","174011545737251",28.31,35.00,0,318.00,388.34,76.4,71.8,0.667,1321200.4,1321200.4,2944,0,0,0,L,1122011218,1,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944817,547718.00
06/07/2019 18:00,2,2.705,ACTIVE,215.54,358.28,60.028,1559944804,"201051344000651","174011545737251",28.17,41.00,0,318.61,388.94,77.2,72.6,0.636,1314739.1,1314739.1,2943,0,0,0,L,1122011218,1,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944818,547719.00
06/07/2019 18:00,2,2.461,ACTIVE,214.41,355.28,60.038,1559944804,"201051344000594","174011545737251",28.67,34.80,0,318.61,386.83,71.4,67.0,0.597,1326087.8,1326087.8,2941,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944819,547720.00
06/07/2019 18:00,2,2.416,ACTIVE,215.32,356.48,60.012,1559944804,"201051344000469","174011545737251",28.27,34.30,0,317.10,388.34,69.2,64.9,0.597,1306167.9,1306167.9,2942,0,0,0,L,1122011218,1,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944819,547721.00
06/07/2019 18:00,2,2.916,ACTIVE,215.54,348.06,60.070,1559944804,"201051344000585","174011545737251",28.15,36.80,0,333.63,377.22,83.2,78.4,0.398,1328845.8,1328845.8,2937,0,0,0,L,1122011218,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944821,547722.00
06/07/2019 18:00,2,2.453,ACTIVE,215.77,358.28,60.038,1559944804,"201051344000853","174011545737251",28.13,36.30,0,318.91,389.54,69.9,65.6,0.592,1329320.3,1329320.3,2940,0,0,0,L,1122011218,1,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944822,547723.00
06/07/2019 18:00,2,2.750,ACTIVE,215.09,346.86,60.028,1559944804,"201051344001145","174011545737251",28.57,34.30,0,333.93,376.92,79.5,74.8,0.367,1329547.4,1329547.4,2946,0,0,0,L,1122011218,1,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944823,547724.00
06/07/2019 18:00,2,2.611,ACTIVE,215.32,357.38,60.033,1559944804,"201051344000438","174011545737251",28.61,38.60,0,320.41,388.04,75.7,71.1,0.636,1322930.8,1322930.8,2939,0,0,0,L,1122011218,1,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944824,547725.00
06/07/2019 18:00,2,2.723,ACTIVE,215.09,346.26,60.038,1559944804,"201051344001135","174011545737251",28.27,39.80,0,332.43,375.71,77.9,73.3,0.354,1309892.8,1309892.8,2941,0,0,0,L,1122011218,1,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944825,547726.00
06/07/2019 18:00,2,2.502,ACTIVE,215.32,356.18,60.043,1559944804,"201051344000983","174011545737251",27.99,37.00,0,318.30,388.64,71.0,66.6,0.601,1327266.5,1327266.5,2938,0,0,0,L,1122011218,1,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944826,547727.00
06/07/2019 18:00,2,2.695,ACTIVE,215.54,356.78,60.054,1559944804,"201051344001203","174011545737251",28.21,38.60,0,318.61,387.14,77.0,72.4,0.632,1317741.9,1317741.9,2940,0,0,0,L,1122011218,1,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944827,547728.00
06/07/2019 18:00,2,2.625,ACTIVE,214.64,355.88,60.043,1559944804,"201051344001230","174011545737251",28.45,32.20,0,318.00,386.23,75.7,71.1,0.636,1313250.2,1313250.2,2954,0,0,0,L,1122011218,1,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944827,547729.00
06/07/2019 18:00,2,2.715,ACTIVE,214.64,346.86,60.043,1559944804,"201051344000646","174011545737251",28.29,38.00,0,332.43,375.11,77.9,73.2,0.358,1307065.8,1307065.8,2945,0,0,0,L,1122011218,1,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944828,547730.00
06/07/2019 18:00,2,2.438,ACTIVE,214.87,355.28,60.006,1559944804,"201051344000867","174011545737251",28.39,35.60,0,320.11,386.53,70.1,65.7,0.575,1304445.5,1304445.5,2939,0,0,0,L,1122011218,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944829,547731.00
06/07/2019 18:00,2,2.410,ACTIVE,215.32,356.78,60.038,1559944804,"201051344000633","174011545737251",28.59,36.80,0,317.40,388.04,69.9,65.5,0.570,1301703.7,1301703.7,2944,0,0,0,L,1122011218,1,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944830,547732.00
06/07/2019 18:00,2,2.570,ACTIVE,214.64,356.18,60.038,1559944804,"201051344000955","174011545737251",28.55,37.30,0,319.51,386.53,74.3,69.8,0.645,1327506.2,1327506.2,2941,0,0,0,L,1122011218,1,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944831,547733.00
06/07/2019 18:00,2,2.311,ACTIVE,215.09,355.28,60.043,1559944804,"201051344000648","174011545737251",28.47,35.00,0,318.30,389.24,66.7,62.4,0.566,1316312.8,1316312.8,2936,0,0,0,L,1122011218,1,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944832,547734.00
06/07/2019 18:00,2,2.371,ACTIVE,215.54,356.48,60.038,1559944804,"201051344000645","174011545737251",27.99,38.00,0,320.71,388.04,67.2,63.0,0.552,1321577.2,1321577.2,2938,0,0,0,L,1122011218,1,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944833,547735.00
06/07/2019 18:00,2,2.447,ACTIVE,215.09,356.48,60.059,1559944804,"201051344000569","174011545737251",27.95,36.30,0,318.61,388.04,69.3,64.9,0.583,1338127.6,1338127.6,2941,0,0,0,L,1122011218,1,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944835,547736.00
06/07/2019 18:00,2,2.451,ACTIVE,215.32,360.38,60.043,1559944804,"179051228000119","174011545737251",28.15,41.00,0,319.21,391.04,69.9,65.5,0.592,124660.8,124660.8,2962,0,0,0,L,46974696,1,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559944836,547737.00
06/07/2019 18:15,2,1.936,ACTIVE,214.87,351.97,60.006,1559945704,"201051344000579","174011545737251",28.73,32.00,0,334.24,386.83,56.3,52.4,0.473,1338614.0,1338614.0,2940,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945706,547738.00
06/07/2019 18:15,2,2.197,ACTIVE,215.09,353.77,60.006,1559945704,"201051344001025","174011545737251",28.41,36.00,0,318.91,389.24,63.2,59.1,0.508,1322140.8,1322140.8,2938,0,0,0,L,1122011218,1,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945707,547739.00
06/07/2019 18:15,2,1.969,ACTIVE,215.32,354.07,60.043,1559945704,"201051344001093","174011545737251",28.67,33.30,0,333.33,387.14,57.2,53.3,0.468,1305103.9,1305103.9,2942,0,0,0,L,1122011218,1,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945708,547740.00
06/07/2019 18:15,2,1.865,ACTIVE,214.64,350.77,60.006,1559945704,"201051344000458","174011545737251",28.43,35.00,0,333.63,385.33,53.7,49.9,0.451,1320656.4,1320656.4,2940,0,0,0,L,1122011218,1,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945709,547741.00
06/07/2019 18:15,2,2.143,ACTIVE,214.87,353.47,60.006,1559945704,"201051344000890","174011545737251",28.11,32.40,0,330.33,388.34,61.0,57.0,0.499,1320085.4,1320085.4,2944,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945710,547742.00
06/07/2019 18:15,2,1.869,ACTIVE,214.64,347.46,60.001,1559945704,"201051344000988","174011545737251",18.73,32.20,0,334.54,372.41,35.4,32.3,0.296,1011893.4,1011893.4,2937,0,0,0,L,1122011218,1,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945711,547743.00
06/07/2019 18:15,2,2.100,ACTIVE,215.54,354.97,60.012,1559945704,"201051344000582","174011545737251",28.29,36.00,0,332.73,389.54,60.1,56.1,0.508,1298153.7,1298153.7,2937,0,0,0,L,1122011218,1,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945712,547744.00
06/07/2019 18:15,2,1.895,ACTIVE,214.19,350.47,60.006,1559945704,"201051344000868","174011545737251",28.03,33.30,0,332.13,384.73,53.8,50.0,0.433,1306452.0,1306452.0,2941,0,0,0,L,1122011218,1,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945712,547745.00
06/07/2019 18:15,2,1.795,ACTIVE,214.87,351.97,60.006,1559945704,"201051344000576","174011545737251",28.21,35.00,0,334.54,384.73,51.3,47.6,0.438,1323784.4,1323784.4,2944,0,0,0,L,1122011218,1,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945713,547746.00
06/07/2019 18:15,2,1.912,ACTIVE,214.87,351.07,60.006,1559945704,"201051344001158","174011545737251",27.87,33.00,0,333.93,385.63,54.0,50.2,0.451,1300700.3,1300700.3,2936,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945714,547747.00
06/07/2019 18:15,2,2.152,ACTIVE,215.09,354.67,60.006,1559945704,"201051344000917","174011545737251",28.37,37.00,0,316.80,388.64,61.8,57.7,0.526,1314824.4,1314824.4,2943,0,0,0,L,1122011218,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945715,547748.00
06/07/2019 18:15,2,2.096,ACTIVE,215.09,348.06,60.038,1559945704,"201051344000417","174011545737251",18.55,32.80,0,331.83,372.11,39.5,36.2,0.318,1048001.3,1048001.3,2947,0,0,0,L,1122011218,1,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945716,547749.00
06/07/2019 18:15,2,2.104,ACTIVE,215.09,352.87,60.012,1559945704,"201051344000685","174011545737251",28.17,32.80,0,331.83,389.24,60.0,56.0,0.526,1321216.2,1321216.2,2945,0,0,0,L,1122011218,1,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945717,547750.00
06/07/2019 18:15,2,2.133,ACTIVE,215.54,354.37,60.012,1559945704,"201051344000651","174011545737251",28.19,38.20,0,333.63,389.54,60.9,56.9,0.508,1314755.1,1314755.1,2944,0,0,0,L,1122011218,1,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945718,547751.00
06/07/2019 18:15,2,1.877,ACTIVE,214.19,350.77,60.001,1559945704,"201051344000594","174011545737251",28.88,32.80,0,331.23,383.83,55.0,51.1,0.460,1326102.4,1326102.4,2942,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945719,547752.00
06/07/2019 18:15,2,1.865,ACTIVE,214.64,351.07,60.001,1559945704,"201051344000469","174011545737251",28.21,32.80,0,333.63,386.23,53.3,49.6,0.455,1306182.1,1306182.1,2943,0,0,0,L,1122011218,1,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945720,547753.00
06/07/2019 18:15,2,2.320,ACTIVE,215.32,354.97,60.006,1559945704,"201051344000585","174011545737251",28.25,34.30,0,316.80,388.94,66.4,62.2,0.557,1328863.3,1328863.3,2938,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945721,547754.00
06/07/2019 18:15,2,1.855,ACTIVE,215.09,352.57,59.969,1559945704,"201051344000853","174011545737251",28.53,34.80,0,335.14,386.23,53.6,49.8,0.446,1329334.6,1329334.6,2941,0,0,0,L,1122011218,1,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945722,547755.00
06/07/2019 18:15,2,2.160,ACTIVE,215.09,354.67,59.975,1559945704,"201051344001145","174011545737251",28.59,31.80,0,317.70,389.24,62.5,58.4,0.521,1329563.9,1329563.9,2947,0,0,0,L,1122011218,1,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945723,547756.00
06/07/2019 18:15,2,2.037,ACTIVE,215.09,353.47,60.006,1559945704,"201051344000438","174011545737251",28.69,36.30,0,333.33,388.34,59.2,55.2,0.486,1322946.5,1322946.5,2940,0,0,0,L,1122011218,1,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945724,547757.00
06/07/2019 18:15,2,2.146,ACTIVE,214.87,353.47,60.022,1559945704,"201051344001135","174011545737251",28.21,36.80,0,319.51,387.44,61.4,57.3,0.499,1309909.1,1309909.1,2942,0,0,0,L,1122011218,1,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945724,547758.00
06/07/2019 18:15,2,1.900,ACTIVE,214.64,351.07,60.006,1559945704,"201051344000983","174011545737251",28.27,35.20,0,333.03,385.63,54.5,50.6,0.455,1327281.0,1327281.0,2939,0,0,0,L,1122011218,1,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945725,547759.00
06/07/2019 18:15,2,2.080,ACTIVE,215.32,353.17,59.980,1559945704,"201051344001203","174011545737251",28.31,36.30,0,333.03,387.44,59.7,55.7,0.482,1317757.8,1317757.8,2941,0,0,0,L,1122011218,1,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945726,547760.00
06/07/2019 18:15,2,2.023,ACTIVE,214.64,351.67,60.006,1559945704,"201051344001230","174011545737251",28.55,30.50,0,330.03,387.14,58.5,54.5,0.482,1313265.8,1313265.8,2955,0,0,0,L,1122011218,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945727,547761.00
06/07/2019 18:15,2,2.131,ACTIVE,214.64,353.47,59.980,1559945704,"201051344000646","174011545737251",28.13,35.00,0,318.00,387.44,60.7,56.7,0.504,1307081.9,1307081.9,2946,0,0,0,L,1122011218,1,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945728,547762.00
06/07/2019 18:15,2,1.857,ACTIVE,214.64,349.26,60.001,1559945704,"201051344000867","174011545737251",28.43,33.80,0,332.43,384.13,53.5,49.7,0.433,1304459.8,1304459.8,2940,0,0,0,L,1122011218,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945729,547763.00
06/07/2019 18:15,2,1.842,ACTIVE,214.64,351.37,60.033,1559945704,"201051344000633","174011545737251",28.47,35.40,0,332.73,385.33,53.1,49.3,0.433,1301718.0,1301718.0,2945,0,0,0,L,1122011218,1,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945730,547764.00
06/07/2019 18:15,2,1.986,ACTIVE,214.64,352.27,60.043,1559945704,"201051344000955","174011545737251",28.59,35.20,0,330.93,386.53,57.5,53.6,0.491,1327521.6,1327521.6,2942,0,0,0,L,1122011218,1,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945731,547765.00
06/07/2019 18:15,2,1.744,ACTIVE,214.64,349.56,60.012,1559945704,"201051344000648","174011545737251",28.51,33.30,0,333.63,383.83,50.4,46.7,0.424,1316326.4,1316326.4,2937,0,0,0,L,1122011218,1,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945732,547766.00
06/07/2019 18:15,2,1.779,ACTIVE,214.64,349.56,60.006,1559945704,"201051344000645","174011545737251",28.15,36.00,0,334.54,384.43,50.7,47.0,0.424,1321590.9,1321590.9,2939,0,0,0,L,1122011218,1,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945733,547767.00
06/07/2019 18:15,2,1.811,ACTIVE,214.41,350.17,60.006,1559945704,"201051344000569","174011545737251",28.71,34.80,0,333.93,384.73,52.6,48.9,0.442,1338141.8,1338141.8,2942,0,0,0,L,1122011218,1,121.78,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945735,547768.00
06/07/2019 18:15,2,1.852,ACTIVE,214.41,354.37,60.006,1559945704,"179051228000119","174011545737251",28.43,39.00,0,334.84,388.64,53.4,49.6,0.451,124675.2,124675.2,2963,0,0,0,L,46974696,1,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559945736,547769.00
06/07/2019 18:30,2,1.482,ACTIVE,214.19,346.56,60.033,1559946605,"201051344000579","174011545737251",28.47,30.50,0,323.11,375.41,42.8,39.4,0.349,1338625.2,1338625.2,2941,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946606,547770.00
06/07/2019 18:30,2,1.715,ACTIVE,214.64,348.96,60.022,1559946605,"201051344001025","174011545737251",28.35,33.80,0,323.11,379.92,49.3,45.6,0.402,1322153.7,1322153.7,2939,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946607,547771.00
06/07/2019 18:30,2,1.518,ACTIVE,214.87,348.66,60.028,1559946605,"201051344001093","174011545737251",28.49,31.80,0,324.02,378.12,43.8,40.4,0.354,1305115.4,1305115.4,2943,0,0,0,L,1122011218,1,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946608,547772.00
06/07/2019 18:30,2,1.441,ACTIVE,214.19,345.96,60.001,1559946605,"201051344000458","174011545737251",27.95,33.50,0,323.11,374.21,40.8,37.5,0.345,1320667.2,1320667.2,2941,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946609,547773.00
06/07/2019 18:30,2,1.668,ACTIVE,214.41,348.06,60.028,1559946605,"201051344000890","174011545737251",28.03,30.80,0,323.11,379.02,47.4,43.8,0.380,1320097.8,1320097.8,2945,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946609,547774.00
06/07/2019 18:30,2,1.459,ACTIVE,213.96,343.85,60.065,1559946605,"201051344000988","174011545737251",18.21,31.00,0,322.81,364.89,26.9,24.1,0.217,1011900.3,1011900.3,2938,0,0,0,L,1122011218,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946610,547775.00
06/07/2019 18:30,2,1.619,ACTIVE,215.09,350.17,60.012,1559946605,"201051344000582","174011545737251",28.49,34.30,0,321.61,379.62,46.7,43.2,0.393,1298165.9,1298165.9,2938,0,0,0,L,1122011218,1,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946611,547776.00
06/07/2019 18:30,2,1.418,ACTIVE,213.74,345.36,60.028,1559946605,"201051344000868","174011545737251",28.41,31.50,0,321.61,373.01,40.8,37.5,0.327,1306462.8,1306462.8,2942,0,0,0,L,1122011218,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946612,547777.00
06/07/2019 18:30,2,1.355,ACTIVE,214.64,347.46,60.049,1559946605,"201051344000576","174011545737251",28.21,33.00,0,323.41,373.91,38.8,35.5,0.323,1323794.6,1323794.6,2945,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946613,547778.00
06/07/2019 18:30,2,1.451,ACTIVE,214.19,346.26,60.022,1559946605,"201051344001158","174011545737251",27.87,31.50,0,322.81,374.51,41.0,37.6,0.340,1300711.1,1300711.1,2937,0,0,0,L,1122011218,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946614,547779.00
06/07/2019 18:30,2,1.686,ACTIVE,214.87,349.86,60.028,1559946605,"201051344000917","174011545737251",28.23,35.00,0,324.32,381.12,48.2,44.6,0.402,1314837.0,1314837.0,2944,0,0,0,L,1122011218,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946615,547780.00
06/07/2019 18:30,2,1.658,ACTIVE,214.87,344.76,60.043,1559946605,"201051344000417","174011545737251",18.25,31.30,0,323.41,365.19,30.7,27.7,0.247,1048009.2,1048009.2,2948,0,0,0,L,1122011218,1,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946616,547781.00
06/07/2019 18:30,2,1.633,ACTIVE,214.64,349.26,60.022,1559946605,"201051344000685","174011545737251",27.85,31.30,0,323.11,379.92,46.1,42.5,0.402,1321228.3,1321228.3,2946,0,0,0,L,1122011218,1,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946617,547782.00
06/07/2019 18:30,2,1.656,ACTIVE,215.09,349.56,60.033,1559946605,"201051344000651","174011545737251",28.11,35.80,0,324.32,381.12,47.2,43.6,0.393,1314767.5,1314767.5,2945,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946618,547783.00
06/07/2019 18:30,2,1.438,ACTIVE,213.74,345.66,60.006,1559946605,"201051344000594","174011545737251",28.69,31.30,0,316.20,373.01,41.8,38.4,0.340,1326113.4,1326113.4,2943,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946619,547784.00
06/07/2019 18:30,2,1.400,ACTIVE,214.19,346.56,60.006,1559946605,"201051344000469","174011545737251",28.37,31.50,0,322.51,373.91,40.3,36.9,0.345,1306192.7,1306192.7,2944,0,0,0,L,1122011218,1,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946620,547785.00
06/07/2019 18:30,2,1.828,ACTIVE,215.09,351.37,60.022,1559946605,"201051344000585","174011545737251",28.49,32.60,0,323.41,382.63,52.8,49.0,0.433,1328877.0,1328877.0,2939,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946621,547786.00
06/07/2019 18:30,2,1.428,ACTIVE,214.64,347.76,60.017,1559946605,"201051344000853","174011545737251",28.39,33.00,0,324.32,375.41,41.0,37.7,0.336,1329345.4,1329345.4,2942,0,0,0,L,1122011218,1,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946622,547787.00
06/07/2019 18:30,2,1.695,ACTIVE,214.87,350.17,60.017,1559946605,"201051344001145","174011545737251",28.45,29.80,0,323.72,380.52,48.9,45.3,0.393,1329576.7,1329576.7,2948,0,0,0,L,1122011218,1,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946623,547788.00
06/07/2019 18:30,2,1.586,ACTIVE,214.87,349.56,60.022,1559946605,"201051344000438","174011545737251",28.51,34.00,0,322.21,378.72,45.8,42.3,0.376,1322958.5,1322958.5,2941,0,0,0,L,1122011218,1,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946623,547789.00
06/07/2019 18:30,2,1.650,ACTIVE,214.64,349.26,60.012,1559946605,"201051344001135","174011545737251",28.78,34.30,0,323.72,378.72,48.2,44.6,0.380,1309921.7,1309921.7,2943,0,0,0,L,1122011218,1,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946624,547790.00
06/07/2019 18:30,2,1.457,ACTIVE,214.41,346.26,60.038,1559946605,"201051344000983","174011545737251",28.51,33.50,0,322.21,373.61,42.1,38.7,0.345,1327292.1,1327292.1,2940,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946625,547791.00
06/07/2019 18:30,2,1.617,ACTIVE,214.87,348.66,60.012,1559946605,"201051344001203","174011545737251",28.55,34.50,0,324.32,378.72,46.8,43.3,0.376,1317770.1,1317770.1,2942,0,0,0,L,1122011218,1,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946626,547792.00
06/07/2019 18:30,2,1.584,ACTIVE,214.41,347.46,60.017,1559946605,"201051344001230","174011545737251",28.41,29.30,0,321.61,376.01,45.6,42.1,0.376,1313277.8,1313277.8,2956,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946627,547793.00
06/07/2019 18:30,2,1.664,ACTIVE,214.19,349.86,60.017,1559946605,"201051344000646","174011545737251",28.51,32.60,0,321.91,378.72,48.0,44.5,0.393,1307094.5,1307094.5,2947,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946628,547794.00
06/07/2019 18:30,2,1.439,ACTIVE,214.19,345.66,60.012,1559946605,"201051344000867","174011545737251",28.29,32.40,0,322.21,372.41,41.2,37.9,0.327,1304470.7,1304470.7,2941,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946629,547795.00
06/07/2019 18:30,2,1.445,ACTIVE,214.41,347.46,60.033,1559946605,"201051344000633","174011545737251",27.79,33.50,0,322.21,374.51,40.7,37.4,0.340,1301728.8,1301728.8,2946,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946630,547796.00
06/07/2019 18:30,2,1.549,ACTIVE,214.19,348.36,60.022,1559946605,"201051344000955","174011545737251",28.53,33.30,0,323.11,376.62,44.8,41.3,0.376,1327533.4,1327533.4,2943,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946631,547797.00
06/07/2019 18:30,2,1.348,ACTIVE,214.19,345.96,60.012,1559946605,"201051344000648","174011545737251",28.15,31.80,0,323.11,372.71,38.5,35.2,0.323,1316336.6,1316336.6,2938,0,0,0,L,1122011218,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946632,547798.00
06/07/2019 18:30,2,1.367,ACTIVE,214.41,346.26,60.012,1559946605,"201051344000645","174011545737251",27.89,34.30,0,322.81,372.71,38.7,35.4,0.318,1321601.2,1321601.2,2940,0,0,0,L,1122011218,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946633,547799.00
06/07/2019 18:30,2,1.406,ACTIVE,213.96,346.56,60.012,1559946605,"201051344000569","174011545737251",28.19,33.30,0,322.51,373.01,40.1,36.8,0.331,1338152.6,1338152.6,2943,0,0,0,L,1122011218,1,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946634,547800.00
06/07/2019 18:30,2,1.383,ACTIVE,214.19,348.96,60.006,1559946605,"179051228000119","174011545737251",28.35,37.30,0,324.62,377.82,39.7,36.4,0.323,124686.1,124686.1,2964,0,0,0,L,46974696,1,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559946635,547801.00
06/07/2019 18:45,2,0.912,ACTIVE,213.29,340.25,60.028,1559947504,"201051344000579","174011545737251",28.49,29.50,0,330.03,365.80,26.4,23.5,0.199,1338632.4,1338632.4,2942,0,0,0,L,1122011218,1,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947505,547802.00
06/07/2019 18:45,2,1.055,ACTIVE,213.51,341.75,60.065,1559947504,"201051344001025","174011545737251",28.03,32.00,0,330.03,371.21,29.9,27.0,0.230,1322161.9,1322161.9,2940,0,0,0,L,1122011218,1,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947506,547803.00
06/07/2019 18:45,2,0.924,ACTIVE,213.74,342.05,60.028,1559947504,"201051344001093","174011545737251",27.91,30.50,0,329.73,368.20,26.1,23.3,0.199,1305122.6,1305122.6,2944,0,0,0,L,1122011218,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947507,547804.00
06/07/2019 18:45,2,0.875,ACTIVE,213.29,340.25,60.033,1559947504,"201051344000458","174011545737251",27.83,32.20,0,330.33,364.59,24.7,21.9,0.199,1320673.9,1320673.9,2942,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947508,547805.00
06/07/2019 18:45,2,1.010,ACTIVE,213.51,340.55,60.038,1559947504,"201051344000890","174011545737251",28.25,29.80,0,330.33,369.70,28.9,26.0,0.217,1320105.7,1320105.7,2946,0,0,0,L,1122011218,1,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947509,547806.00
06/07/2019 18:45,2,0.895,ACTIVE,213.06,339.65,59.980,1559947504,"201051344000988","174011545737251",17.91,30.30,0,330.33,357.38,16.2,13.8,0.124,1011904.6,1011904.6,2939,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947510,547807.00
06/07/2019 18:45,2,0.990,ACTIVE,213.96,342.35,60.028,1559947504,"201051344000582","174011545737251",27.93,32.40,0,330.03,371.21,28.0,25.1,0.230,1298173.6,1298173.6,2939,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947511,547808.00
06/07/2019 18:45,2,0.889,ACTIVE,213.06,340.25,60.028,1559947504,"201051344000868","174011545737251",27.81,30.50,0,328.52,364.59,25.1,22.3,0.186,1306469.6,1306469.6,2943,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947512,547809.00
06/07/2019 18:45,2,0.826,ACTIVE,213.74,341.15,60.043,1559947504,"201051344000576","174011545737251",27.89,31.80,0,331.53,364.89,23.4,20.6,0.190,1323801.0,1323801.0,2946,0,0,0,L,1122011218,1,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947513,547810.00
06/07/2019 18:45,2,0.883,ACTIVE,213.29,340.55,60.028,1559947504,"201051344001158","174011545737251",27.59,30.30,0,330.03,364.59,24.7,21.9,0.194,1300717.8,1300717.8,2938,0,0,0,L,1122011218,1,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947514,547811.00
06/07/2019 18:45,2,1.004,ACTIVE,213.51,341.75,60.043,1559947504,"201051344000917","174011545737251",28.21,33.00,0,326.72,370.60,28.7,25.8,0.221,1314844.9,1314844.9,2945,0,0,0,L,1122011218,1,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947515,547812.00
06/07/2019 18:45,2,1.029,ACTIVE,213.51,339.34,60.033,1559947504,"201051344000417","174011545737251",17.99,30.00,0,331.23,359.48,18.8,16.2,0.137,1048014.1,1048014.1,2949,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947516,547813.00
06/07/2019 18:45,2,0.967,ACTIVE,213.74,342.65,60.033,1559947504,"201051344000685","174011545737251",28.25,30.00,0,331.23,370.30,27.7,24.8,0.239,1321235.9,1321235.9,2947,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947516,547814.00
06/07/2019 18:45,2,0.992,ACTIVE,213.74,342.35,60.028,1559947504,"201051344000651","174011545737251",27.99,33.50,0,330.93,370.60,28.2,25.3,0.221,1314775.2,1314775.2,2946,0,0,0,L,1122011218,1,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947517,547815.00
06/07/2019 18:45,2,0.885,ACTIVE,213.06,339.95,60.006,1559947504,"201051344000594","174011545737251",27.99,30.00,0,328.22,363.99,25.1,22.3,0.203,1326120.2,1326120.2,2944,0,0,0,L,1122011218,1,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947518,547816.00
06/07/2019 18:45,2,0.855,ACTIVE,213.51,340.25,60.038,1559947504,"201051344000469","174011545737251",27.97,30.50,0,329.73,364.89,24.3,21.5,0.194,1306199.3,1306199.3,2945,0,0,0,L,1122011218,1,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947519,547817.00
06/07/2019 18:45,2,1.127,ACTIVE,213.96,343.25,60.033,1559947504,"201051344000585","174011545737251",28.45,31.00,0,330.03,372.41,32.5,29.4,0.247,1328885.9,1328885.9,2940,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947520,547818.00
06/07/2019 18:45,2,0.883,ACTIVE,213.96,342.35,60.028,1559947504,"201051344000853","174011545737251",27.67,32.00,0,331.53,366.10,24.8,22.0,0.190,1329352.2,1329352.2,2943,0,0,0,L,1122011218,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947521,547819.00
06/07/2019 18:45,2,0.961,ACTIVE,213.74,342.35,60.033,1559947504,"201051344001145","174011545737251",29.06,28.80,0,331.53,371.81,28.3,25.4,0.212,1329584.6,1329584.6,2949,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947522,547820.00
06/07/2019 18:45,2,0.967,ACTIVE,213.74,342.05,60.038,1559947504,"201051344000438","174011545737251",28.11,32.00,0,330.03,369.40,27.6,24.7,0.217,1322966.1,1322966.1,2942,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947523,547821.00
06/07/2019 18:45,2,1.047,ACTIVE,213.51,342.05,60.049,1559947504,"201051344001135","174011545737251",27.97,32.20,0,329.73,369.70,29.7,26.7,0.221,1309929.8,1309929.8,2944,0,0,0,L,1122011218,1,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947524,547822.00
06/07/2019 18:45,2,0.906,ACTIVE,213.29,340.25,60.038,1559947504,"201051344000983","174011545737251",28.15,32.20,0,329.73,365.19,25.9,23.1,0.194,1327299.1,1327299.1,2941,0,0,0,L,1122011218,1,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947525,547823.00
06/07/2019 18:45,2,0.990,ACTIVE,213.74,341.75,60.022,1559947504,"201051344001203","174011545737251",27.91,32.60,0,326.12,369.40,28.0,25.1,0.217,1317777.8,1317777.8,2943,0,0,0,L,1122011218,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947526,547824.00
06/07/2019 18:45,2,0.947,ACTIVE,213.51,340.85,60.028,1559947504,"201051344001230","174011545737251",28.11,28.30,0,329.13,367.60,27.0,24.1,0.208,1313285.2,1313285.2,2957,0,0,0,L,1122011218,1,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947527,547825.00
06/07/2019 18:45,2,1.029,ACTIVE,213.29,341.75,60.022,1559947504,"201051344000646","174011545737251",27.95,30.80,0,328.82,369.70,29.1,26.2,0.234,1307102.4,1307102.4,2948,0,0,0,L,1122011218,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947528,547826.00
06/07/2019 18:45,2,0.881,ACTIVE,213.51,339.34,60.049,1559947504,"201051344000867","174011545737251",28.17,31.00,0,329.13,363.99,25.2,22.4,0.181,1304477.5,1304477.5,2942,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947528,547827.00
06/07/2019 18:45,2,0.871,ACTIVE,213.74,342.05,60.043,1559947504,"201051344000633","174011545737251",27.81,31.80,0,331.83,365.80,24.6,21.8,0.186,1301735.5,1301735.5,2947,0,0,0,L,1122011218,1,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947529,547828.00
06/07/2019 18:45,2,0.951,ACTIVE,213.29,341.15,60.043,1559947504,"201051344000955","174011545737251",28.29,32.00,0,328.52,367.60,27.3,24.4,0.217,1327540.8,1327540.8,2944,0,0,0,L,1122011218,1,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947530,547829.00
06/07/2019 18:45,2,0.836,ACTIVE,213.51,340.25,60.049,1559947504,"201051344000648","174011545737251",27.77,30.50,0,330.63,364.29,23.5,20.8,0.186,1316342.9,1316342.9,2939,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947531,547830.00
06/07/2019 18:45,2,0.830,ACTIVE,213.74,340.25,60.038,1559947504,"201051344000645","174011545737251",27.77,32.60,0,331.23,363.09,23.4,20.6,0.181,1321607.5,1321607.5,2941,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947532,547831.00
06/07/2019 18:45,2,0.891,ACTIVE,213.29,340.55,60.075,1559947504,"201051344000569","174011545737251",27.59,32.20,0,329.73,363.69,24.9,22.1,0.194,1338159.3,1338159.3,2944,0,0,0,L,1122011218,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947534,547832.00
06/07/2019 18:45,2,0.908,ACTIVE,213.51,343.85,60.033,1559947504,"179051228000119","174011545737251",27.93,35.40,0,332.43,367.00,25.7,22.9,0.190,124693.0,124693.0,2965,0,0,0,L,46974696,1,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559947535,547833.00
06/07/2019 19:00,2,0.934,ACTIVE,212.61,339.34,59.980,1559948403,"201051344000579","174011545737251",28.25,29.00,0,330.33,353.47,26.8,23.9,0.203,1338638.4,1338638.4,2943,0,0,0,L,1122011218,1,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948405,547834.00
06/07/2019 19:00,2,1.023,ACTIVE,212.61,339.65,60.012,1559948403,"201051344001025","174011545737251",28.75,30.50,0,330.03,356.78,29.8,26.9,0.221,1322168.8,1322168.8,2941,0,0,0,L,1122011218,1,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948406,547835.00
06/07/2019 19:00,2,0.939,ACTIVE,212.83,340.55,60.012,1559948403,"201051344001093","174011545737251",27.75,29.80,0,330.93,354.37,26.4,23.5,0.203,1305128.6,1305128.6,2945,0,0,0,L,1122011218,1,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948407,547836.00
