ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2019 19:00,2,0.895,ACTIVE,212.61,339.04,60.017,1559948403,"201051344000458","174011545737251",27.91,31.50,0,329.43,352.57,25.3,22.5,0.203,1320679.6,1320679.6,2943,0,0,0,L,1122011218,1,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948408,547837.00
06/07/2019 19:00,2,1.018,ACTIVE,212.38,339.95,60.028,1559948403,"201051344000890","174011545737251",28.01,29.00,0,328.52,355.58,28.9,26.0,0.217,1320112.4,1320112.4,2947,0,0,0,L,1122011218,1,122.01,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948408,547838.00
06/07/2019 19:00,2,0.889,ACTIVE,212.61,338.74,59.996,1559948403,"201051344000988","174011545737251",18.31,29.50,0,328.82,349.26,16.5,14.0,0.137,1011908.1,1011908.1,2940,0,0,0,L,1122011218,1,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948409,547839.00
06/07/2019 19:00,2,0.986,ACTIVE,212.83,341.15,60.017,1559948403,"201051344000582","174011545737251",28.11,31.30,0,330.03,356.18,28.1,25.2,0.221,1298180.1,1298180.1,2940,0,0,0,L,1122011218,1,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948410,547840.00
06/07/2019 19:00,2,0.924,ACTIVE,212.38,339.65,60.022,1559948403,"201051344000868","174011545737251",27.45,29.50,0,329.43,352.57,25.7,22.9,0.190,1306475.4,1306475.4,2944,0,0,0,L,1122011218,1,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948411,547841.00
06/07/2019 19:00,2,0.875,ACTIVE,213.06,340.25,60.022,1559948403,"201051344000576","174011545737251",27.41,30.80,0,330.63,352.57,24.4,21.6,0.199,1323806.3,1323806.3,2947,0,0,0,L,1122011218,1,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948412,547842.00
06/07/2019 19:00,2,0.904,ACTIVE,212.61,339.34,60.017,1559948403,"201051344001158","174011545737251",27.59,29.80,0,329.43,352.27,25.3,22.5,0.199,1300723.5,1300723.5,2939,0,0,0,L,1122011218,1,121.10,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948413,547843.00
06/07/2019 19:00,2,1.014,ACTIVE,212.83,341.15,60.022,1559948403,"201051344000917","174011545737251",28.11,32.00,0,329.13,355.88,28.9,26.0,0.230,1314851.5,1314851.5,2946,0,0,0,L,1122011218,1,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948414,547844.00
06/07/2019 19:00,2,1.023,ACTIVE,212.83,338.74,60.022,1559948403,"201051344000417","174011545737251",18.15,29.30,0,329.73,348.66,18.8,16.3,0.146,1048018.3,1048018.3,2950,0,0,0,L,1122011218,1,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948415,547845.00
06/07/2019 19:00,2,0.967,ACTIVE,212.83,341.45,59.990,1559948403,"201051344000685","174011545737251",28.37,29.00,0,329.13,356.48,27.9,25.0,0.234,1321242.3,1321242.3,2948,0,0,0,L,1122011218,1,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948416,547846.00
06/07/2019 19:00,2,0.980,ACTIVE,212.83,341.15,60.028,1559948403,"201051344000651","174011545737251",28.39,32.20,0,330.03,356.48,28.3,25.4,0.221,1314781.8,1314781.8,2947,0,0,0,L,1122011218,1,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948417,547847.00
06/07/2019 19:00,2,0.879,ACTIVE,212.38,340.25,60.038,1559948403,"201051344000594","174011545737251",28.77,29.00,0,327.92,353.47,25.6,22.8,0.199,1326126.0,1326126.0,2945,0,0,0,L,1122011218,1,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948418,547848.00
06/07/2019 19:00,2,0.873,ACTIVE,212.83,339.65,60.012,1559948403,"201051344000469","174011545737251",27.95,30.00,0,328.22,352.27,24.7,21.9,0.203,1306204.9,1306204.9,2946,0,0,0,L,1122011218,1,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948419,547849.00
06/07/2019 19:00,2,1.137,ACTIVE,213.06,342.95,60.022,1559948403,"201051344000585","174011545737251",28.21,30.00,0,329.43,357.98,32.5,29.5,0.256,1328893.5,1328893.5,2941,0,0,0,L,1122011218,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948420,547850.00
06/07/2019 19:00,2,0.898,ACTIVE,213.29,341.45,60.012,1559948403,"201051344000853","174011545737251",27.93,31.50,0,331.83,353.77,25.5,22.7,0.194,1329357.9,1329357.9,2944,0,0,0,L,1122011218,1,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948422,547851.00
06/07/2019 19:00,2,0.893,ACTIVE,212.83,340.55,60.022,1559948403,"201051344001145","174011545737251",29.88,28.00,0,330.93,355.88,27.1,24.2,0.208,1329591.0,1329591.0,2950,0,0,0,L,1122011218,1,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948423,547852.00
06/07/2019 19:00,2,0.967,ACTIVE,212.83,341.15,60.022,1559948403,"201051344000438","174011545737251",28.33,30.50,0,330.33,355.58,27.8,24.9,0.221,1322972.5,1322972.5,2943,0,0,0,L,1122011218,1,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948424,547853.00
06/07/2019 19:00,2,1.041,ACTIVE,212.38,341.45,60.017,1559948403,"201051344001135","174011545737251",28.25,31.00,0,330.03,355.28,29.8,26.8,0.225,1309936.7,1309936.7,2945,0,0,0,L,1122011218,1,121.55,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948425,547854.00
06/07/2019 19:00,2,0.930,ACTIVE,212.83,338.14,60.022,1559948403,"201051344000983","174011545737251",28.17,31.50,0,329.43,352.87,26.6,23.7,0.212,1327305.1,1327305.1,2942,0,0,0,L,1122011218,1,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948426,547855.00
06/07/2019 19:00,2,0.992,ACTIVE,212.83,340.25,60.012,1559948403,"201051344001203","174011545737251",27.93,31.30,0,330.33,356.18,28.1,25.2,0.217,1317784.3,1317784.3,2944,0,0,0,L,1122011218,1,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948426,547856.00
06/07/2019 19:00,2,0.953,ACTIVE,212.38,339.04,60.001,1559948403,"201051344001230","174011545737251",28.25,28.00,0,326.42,354.37,27.3,24.5,0.212,1313291.5,1313291.5,2958,0,0,0,L,1122011218,1,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948427,547857.00
06/07/2019 19:00,2,1.021,ACTIVE,212.16,339.95,60.017,1559948403,"201051344000646","174011545737251",28.17,30.00,0,327.62,355.88,29.2,26.2,0.239,1307109.2,1307109.2,2949,0,0,0,L,1122011218,1,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948428,547858.00
06/07/2019 19:00,2,0.912,ACTIVE,212.38,338.44,60.012,1559948403,"201051344000867","174011545737251",27.87,30.00,0,328.82,352.27,25.8,23.0,0.186,1304483.4,1304483.4,2943,0,0,0,L,1122011218,1,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948429,547859.00
06/07/2019 19:00,2,0.891,ACTIVE,212.83,341.45,60.033,1559948403,"201051344000633","174011545737251",27.85,30.50,0,330.03,354.07,25.1,22.3,0.199,1301741.2,1301741.2,2948,0,0,0,L,1122011218,1,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948430,547860.00
06/07/2019 19:00,2,0.957,ACTIVE,212.16,339.65,60.022,1559948403,"201051344000955","174011545737251",28.19,30.80,0,329.43,353.77,27.3,24.4,0.225,1327547.1,1327547.1,2945,0,0,0,L,1122011218,1,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948431,547861.00
06/07/2019 19:00,2,0.863,ACTIVE,212.83,339.65,60.028,1559948403,"201051344000648","174011545737251",28.11,29.80,0,330.03,352.27,24.6,21.8,0.190,1316348.4,1316348.4,2940,0,0,0,L,1122011218,1,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948432,547862.00
06/07/2019 19:00,2,0.869,ACTIVE,212.61,339.95,60.017,1559948403,"201051344000645","174011545737251",27.65,31.80,0,330.03,352.87,24.4,21.6,0.190,1321613.0,1321613.0,2942,0,0,0,L,1122011218,1,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948433,547863.00
06/07/2019 19:00,2,0.902,ACTIVE,212.38,339.65,60.033,1559948403,"201051344000569","174011545737251",27.95,31.50,0,329.73,352.27,25.6,22.7,0.203,1338165.1,1338165.1,2945,0,0,0,L,1122011218,1,120.88,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948435,547864.00
06/07/2019 19:00,2,0.930,ACTIVE,212.61,343.25,60.012,1559948403,"179051228000119","174011545737251",28.17,34.50,0,331.23,357.08,26.6,23.7,0.203,124699.0,124699.0,2966,0,0,0,L,46974696,1,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559948436,547865.00
06/07/2019 19:15,2,0.764,ACTIVE,213.06,338.14,60.012,1559949304,"201051344000579","174011545737251",28.31,28.80,0,327.92,352.87,21.9,19.2,0.155,1338643.7,1338643.7,2944,0,0,0,L,1122011218,1,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949305,547866.00
06/07/2019 19:15,2,0.771,ACTIVE,213.29,338.74,60.006,1559949304,"201051344001025","174011545737251",27.77,29.50,0,328.52,355.58,21.7,19.0,0.168,1322174.4,1322174.4,2942,0,0,0,L,1122011218,1,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949306,547867.00
06/07/2019 19:15,2,0.701,ACTIVE,213.51,339.65,60.012,1559949304,"201051344001093","174011545737251",27.87,29.00,0,330.03,353.17,19.8,17.2,0.141,1305133.6,1305133.6,2946,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949307,547868.00
06/07/2019 19:15,2,0.752,ACTIVE,212.83,337.24,60.012,1559949304,"201051344000458","174011545737251",27.47,31.00,0,327.62,352.27,20.9,18.3,0.159,1320684.6,1320684.6,2944,0,0,0,L,1122011218,1,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949308,547869.00
06/07/2019 19:15,2,0.762,ACTIVE,213.06,338.74,60.028,1559949304,"201051344000890","174011545737251",27.89,28.50,0,326.42,355.28,21.5,18.9,0.155,1320117.9,1320117.9,2948,0,0,0,L,1122011218,1,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949309,547870.00
06/07/2019 19:15,2,0.738,ACTIVE,212.83,337.54,60.006,1559949304,"201051344000988","174011545737251",17.91,29.30,0,328.82,348.96,13.4,11.0,0.097,1011911.2,1011911.2,2941,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949310,547871.00
06/07/2019 19:15,2,0.725,ACTIVE,213.74,339.65,60.017,1559949304,"201051344000582","174011545737251",27.81,30.30,0,328.22,355.58,20.4,17.8,0.155,1298185.4,1298185.4,2941,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949311,547872.00
06/07/2019 19:15,2,0.758,ACTIVE,212.83,339.65,60.065,1559949304,"201051344000868","174011545737251",27.73,29.00,0,327.02,352.27,21.3,18.6,0.150,1306480.5,1306480.5,2945,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949312,547873.00
06/07/2019 19:15,2,0.719,ACTIVE,213.51,339.65,60.017,1559949304,"201051344000576","174011545737251",27.67,29.80,0,330.03,353.47,20.2,17.6,0.155,1323811.2,1323811.2,2948,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949313,547874.00
06/07/2019 19:15,2,0.744,ACTIVE,213.06,337.84,60.017,1559949304,"201051344001158","174011545737251",27.29,29.50,0,329.13,352.87,20.6,17.9,0.159,1300728.5,1300728.5,2940,0,0,0,L,1122011218,1,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949314,547875.00
06/07/2019 19:15,2,0.740,ACTIVE,213.29,339.65,60.022,1559949304,"201051344000917","174011545737251",27.61,30.80,0,327.62,354.67,20.7,18.1,0.150,1314857.0,1314857.0,2947,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949315,547876.00
06/07/2019 19:15,2,0.770,ACTIVE,213.29,337.24,60.059,1559949304,"201051344000417","174011545737251",18.05,28.30,0,328.22,348.36,14.1,11.7,0.097,1048021.8,1048021.8,2951,0,0,0,L,1122011218,1,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949316,547877.00
06/07/2019 19:15,2,0.707,ACTIVE,213.51,339.65,60.017,1559949304,"201051344000685","174011545737251",28.11,28.30,0,328.22,354.97,20.1,17.5,0.164,1321247.6,1321247.6,2949,0,0,0,L,1122011218,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949317,547878.00
06/07/2019 19:15,2,0.736,ACTIVE,213.51,339.65,60.038,1559949304,"201051344000651","174011545737251",27.63,30.80,0,329.43,354.97,20.6,18.0,0.159,1314787.1,1314787.1,2948,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949317,547879.00
06/07/2019 19:15,2,0.752,ACTIVE,212.61,337.84,60.022,1559949304,"201051344000594","174011545737251",27.61,28.50,0,326.42,354.07,21.0,18.4,0.159,1326131.1,1326131.1,2946,0,0,0,L,1122011218,1,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949318,547880.00
06/07/2019 19:15,2,0.725,ACTIVE,213.06,338.14,60.001,1559949304,"201051344000469","174011545737251",27.95,29.50,0,327.02,353.17,20.6,17.9,0.164,1306209.8,1306209.8,2947,0,0,0,L,1122011218,1,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949319,547881.00
06/07/2019 19:15,2,0.828,ACTIVE,213.51,340.55,60.022,1559949304,"201051344000585","174011545737251",28.21,29.30,0,327.32,356.78,23.7,21.0,0.168,1328899.7,1328899.7,2942,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949320,547882.00
06/07/2019 19:15,2,0.740,ACTIVE,213.51,339.95,60.017,1559949304,"201051344000853","174011545737251",27.73,31.00,0,330.93,353.77,20.8,18.2,0.159,1329362.9,1329362.9,2945,0,0,0,L,1122011218,1,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949321,547883.00
06/07/2019 19:15,2,0.738,ACTIVE,213.51,339.95,60.038,1559949304,"201051344001145","174011545737251",27.67,27.50,0,329.73,353.47,20.7,18.1,0.155,1329596.3,1329596.3,2951,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949322,547884.00
06/07/2019 19:15,2,0.727,ACTIVE,213.51,339.65,59.990,1559949304,"201051344000438","174011545737251",28.25,29.30,0,329.13,354.37,20.8,18.2,0.155,1322977.8,1322977.8,2944,0,0,0,L,1122011218,1,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949323,547885.00
06/07/2019 19:15,2,0.783,ACTIVE,212.83,337.84,59.990,1559949304,"201051344001135","174011545737251",28.07,29.50,0,328.22,354.97,22.3,19.6,0.159,1309942.4,1309942.4,2946,0,0,0,L,1122011218,1,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949324,547886.00
06/07/2019 19:15,2,0.775,ACTIVE,213.06,338.44,59.975,1559949304,"201051344000983","174011545737251",27.81,31.30,0,327.92,353.77,21.9,19.2,0.164,1327310.4,1327310.4,2943,0,0,0,L,1122011218,1,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949325,547887.00
06/07/2019 19:15,2,0.736,ACTIVE,213.29,338.74,60.012,1559949304,"201051344001203","174011545737251",27.91,30.00,0,329.13,355.28,20.8,18.2,0.155,1317789.7,1317789.7,2945,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949326,547888.00
06/07/2019 19:15,2,0.719,ACTIVE,213.06,337.84,59.969,1559949304,"201051344001230","174011545737251",27.63,27.50,0,326.72,351.97,20.1,17.5,0.155,1313296.6,1313296.6,2959,0,0,0,L,1122011218,1,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949327,547889.00
06/07/2019 19:15,2,0.760,ACTIVE,212.61,339.04,60.049,1559949304,"201051344000646","174011545737251",27.87,29.00,0,327.02,354.97,21.5,18.8,0.155,1307114.8,1307114.8,2950,0,0,0,L,1122011218,1,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949328,547890.00
06/07/2019 19:15,2,0.752,ACTIVE,213.06,336.94,60.006,1559949304,"201051344000867","174011545737251",27.85,29.50,0,327.32,351.97,21.2,18.6,0.155,1304488.5,1304488.5,2944,0,0,0,L,1122011218,1,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949329,547891.00
06/07/2019 19:15,2,0.732,ACTIVE,213.29,339.65,60.001,1559949304,"201051344000633","174011545737251",27.73,29.50,0,329.13,354.07,20.6,18.0,0.155,1301746.2,1301746.2,2949,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949329,547892.00
06/07/2019 19:15,2,0.742,ACTIVE,212.83,339.34,60.012,1559949304,"201051344000955","174011545737251",28.21,29.80,0,327.02,353.17,21.2,18.5,0.155,1327552.4,1327552.4,2946,0,0,0,L,1122011218,1,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949330,547893.00
06/07/2019 19:15,2,0.736,ACTIVE,213.06,338.44,60.017,1559949304,"201051344000648","174011545737251",27.95,29.00,0,329.43,351.97,20.8,18.2,0.159,1316353.3,1316353.3,2941,0,0,0,L,1122011218,1,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949331,547894.00
06/07/2019 19:15,2,0.736,ACTIVE,213.06,338.74,60.006,1559949304,"201051344000645","174011545737251",27.41,30.80,0,329.43,352.27,20.4,17.8,0.155,1321617.9,1321617.9,2943,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949332,547895.00
06/07/2019 19:15,2,0.746,ACTIVE,212.83,338.74,60.001,1559949304,"201051344000569","174011545737251",27.83,31.30,0,328.52,352.27,21.1,18.4,0.150,1338170.1,1338170.1,2946,0,0,0,L,1122011218,1,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949334,547896.00
06/07/2019 19:15,2,0.787,ACTIVE,213.06,341.75,60.001,1559949304,"179051228000119","174011545737251",27.95,34.00,0,329.73,356.48,22.3,19.6,0.159,124704.3,124704.3,2967,0,0,0,L,46974696,1,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559949335,547897.00
06/07/2019 19:30,2,0.684,ACTIVE,213.06,338.14,60.038,1559950206,"201051344000579","174011545737251",27.91,28.50,0,329.13,349.26,19.4,16.8,0.137,1338648.3,1338648.3,2945,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950207,547898.00
06/07/2019 19:30,2,0.645,ACTIVE,213.74,338.44,60.043,1559950206,"201051344001025","174011545737251",27.67,28.50,0,328.82,350.17,18.1,15.6,0.128,1322178.7,1322178.7,2943,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950208,547899.00
06/07/2019 19:30,2,0.611,ACTIVE,213.96,339.34,60.049,1559950206,"201051344001093","174011545737251",27.77,28.00,0,330.03,348.96,17.2,14.7,0.115,1305137.6,1305137.6,2947,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950209,547900.00
06/07/2019 19:30,2,0.656,ACTIVE,213.06,337.84,60.049,1559950206,"201051344000458","174011545737251",27.51,31.00,0,327.92,349.56,18.3,15.7,0.137,1320688.9,1320688.9,2945,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950210,547901.00
06/07/2019 19:30,2,0.652,ACTIVE,213.96,338.74,60.075,1559950206,"201051344000890","174011545737251",27.59,27.80,0,328.82,350.17,18.3,15.7,0.124,1320122.2,1320122.2,2949,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950211,547902.00
06/07/2019 19:30,2,0.633,ACTIVE,213.06,336.94,60.038,1559950206,"201051344000988","174011545737251",18.17,29.30,0,328.22,345.96,11.7,9.3,0.080,1011913.8,1011913.8,2942,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950212,547903.00
06/07/2019 19:30,2,0.611,ACTIVE,214.41,339.34,60.049,1559950206,"201051344000582","174011545737251",27.53,29.00,0,330.03,349.86,17.1,14.6,0.124,1298189.4,1298189.4,2942,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950213,547904.00
06/07/2019 19:30,2,0.672,ACTIVE,213.06,337.84,60.049,1559950206,"201051344000868","174011545737251",27.39,28.00,0,326.72,349.56,18.6,16.1,0.133,1306484.9,1306484.9,2946,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950214,547905.00
06/07/2019 19:30,2,0.635,ACTIVE,213.74,338.44,60.038,1559950206,"201051344000576","174011545737251",27.59,29.30,0,329.43,350.17,17.7,15.2,0.137,1323815.3,1323815.3,2949,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950215,547906.00
06/07/2019 19:30,2,0.654,ACTIVE,213.06,336.64,60.049,1559950206,"201051344001158","174011545737251",27.17,29.30,0,328.52,348.96,18.0,15.5,0.133,1300732.7,1300732.7,2941,0,0,0,L,1122011218,1,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950216,547907.00
06/07/2019 19:30,2,0.605,ACTIVE,214.19,339.65,60.054,1559950206,"201051344000917","174011545737251",27.91,29.80,0,329.73,349.26,17.1,14.6,0.124,1314861.0,1314861.0,2948,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950217,547908.00
06/07/2019 19:30,2,0.660,ACTIVE,213.96,337.54,60.049,1559950206,"201051344000417","174011545737251",17.89,27.80,0,329.73,344.76,12.0,9.6,0.080,1048024.4,1048024.4,2952,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950218,547909.00
06/07/2019 19:30,2,0.596,ACTIVE,214.19,339.34,60.043,1559950206,"201051344000685","174011545737251",28.11,27.50,0,329.13,350.77,17.0,14.5,0.124,1321251.6,1321251.6,2950,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950219,547910.00
06/07/2019 19:30,2,0.619,ACTIVE,214.19,339.65,60.038,1559950206,"201051344000651","174011545737251",27.55,29.50,0,330.33,350.47,17.3,14.8,0.124,1314791.2,1314791.2,2949,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950220,547911.00
06/07/2019 19:30,2,0.639,ACTIVE,213.06,337.24,60.065,1559950206,"201051344000594","174011545737251",28.31,28.00,0,327.62,348.96,18.4,15.8,0.128,1326135.5,1326135.5,2947,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950221,547912.00
06/07/2019 19:30,2,0.643,ACTIVE,213.29,338.14,60.043,1559950206,"201051344000469","174011545737251",27.59,29.50,0,327.32,350.77,18.0,15.4,0.137,1306214.0,1306214.0,2948,0,0,0,L,1122011218,1,121.10,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950221,547913.00
06/07/2019 19:30,2,0.699,ACTIVE,214.19,339.95,60.033,1559950206,"201051344000585","174011545737251",27.57,28.50,0,329.43,351.37,19.5,16.9,0.137,1328904.4,1328904.4,2943,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950222,547914.00
06/07/2019 19:30,2,0.646,ACTIVE,213.74,339.34,60.038,1559950206,"201051344000853","174011545737251",27.75,30.80,0,330.63,350.17,18.2,15.6,0.133,1329367.2,1329367.2,2946,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950223,547915.00
06/07/2019 19:30,2,0.615,ACTIVE,214.19,339.65,60.038,1559950206,"201051344001145","174011545737251",27.95,27.00,0,330.63,350.17,17.4,14.9,0.124,1329600.4,1329600.4,2952,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950224,547916.00
06/07/2019 19:30,2,0.639,ACTIVE,214.19,339.34,60.038,1559950206,"201051344000438","174011545737251",27.77,28.50,0,330.63,349.56,17.9,15.4,0.128,1322982.0,1322982.0,2945,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950225,547917.00
06/07/2019 19:30,2,0.686,ACTIVE,213.51,338.44,60.033,1559950206,"201051344001135","174011545737251",27.65,28.80,0,328.22,351.07,19.2,16.6,0.124,1309946.9,1309946.9,2947,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950226,547918.00
06/07/2019 19:30,2,0.682,ACTIVE,213.29,338.44,60.043,1559950206,"201051344000983","174011545737251",28.01,31.00,0,327.92,350.17,19.4,16.8,0.137,1327315.0,1327315.0,2944,0,0,0,L,1122011218,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950227,547919.00
06/07/2019 19:30,2,0.635,ACTIVE,213.96,339.04,60.049,1559950206,"201051344001203","174011545737251",27.45,29.00,0,329.43,350.47,17.7,15.1,0.119,1317793.9,1317793.9,2946,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950228,547920.00
06/07/2019 19:30,2,0.609,ACTIVE,213.74,337.54,60.043,1559950206,"201051344001230","174011545737251",27.81,27.00,0,328.22,348.36,17.2,14.7,0.124,1313300.7,1313300.7,2960,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950229,547921.00
06/07/2019 19:30,2,0.641,ACTIVE,213.29,338.74,60.049,1559950206,"201051344000646","174011545737251",27.97,28.30,0,328.22,349.86,18.2,15.6,0.128,1307119.1,1307119.1,2951,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950230,547922.00
06/07/2019 19:30,2,0.660,ACTIVE,213.29,336.34,60.043,1559950206,"201051344000867","174011545737251",27.73,29.00,0,327.62,349.56,18.6,16.0,0.128,1304492.9,1304492.9,2945,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950231,547923.00
06/07/2019 19:30,2,0.646,ACTIVE,213.51,339.65,60.033,1559950206,"201051344000633","174011545737251",27.41,28.80,0,329.13,350.17,18.0,15.4,0.133,1301750.4,1301750.4,2950,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950232,547924.00
06/07/2019 19:30,2,0.654,ACTIVE,213.51,338.74,60.049,1559950206,"201051344000955","174011545737251",27.95,28.80,0,328.22,348.96,18.5,15.9,0.133,1327556.7,1327556.7,2947,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950233,547925.00
06/07/2019 19:30,2,0.652,ACTIVE,213.51,338.14,60.043,1559950206,"201051344000648","174011545737251",27.55,28.50,0,328.82,348.96,18.2,15.7,0.137,1316357.6,1316357.6,2942,0,0,0,L,1122011218,1,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950235,547926.00
06/07/2019 19:30,2,0.645,ACTIVE,213.51,338.14,60.049,1559950206,"201051344000645","174011545737251",27.19,30.30,0,329.13,349.26,17.8,15.3,0.133,1321622.0,1321622.0,2944,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950236,547927.00
06/07/2019 19:30,2,0.658,ACTIVE,213.06,337.24,60.075,1559950206,"201051344000569","174011545737251",27.65,31.00,0,328.22,348.96,18.4,15.9,0.133,1338174.5,1338174.5,2947,0,0,0,L,1122011218,1,121.10,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950237,547928.00
06/07/2019 19:30,2,0.709,ACTIVE,213.29,341.15,60.033,1559950206,"179051228000119","174011545737251",27.49,33.80,0,329.13,353.17,19.8,17.2,0.137,124709.0,124709.0,2968,0,0,0,L,46974696,1,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559950238,547929.00
06/07/2019 19:45,2,0.621,ACTIVE,212.83,337.24,60.012,1559951104,"201051344000579","174011545737251",27.69,28.30,0,327.02,347.76,17.4,14.9,0.119,1338652.2,1338652.2,2946,0,0,0,L,1122011218,1,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951105,547930.00
06/07/2019 19:45,2,0.584,ACTIVE,213.06,336.04,60.006,1559951104,"201051344001025","174011545737251",27.39,27.50,0,330.03,348.36,16.2,13.7,0.124,1322182.3,1322182.3,2944,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951106,547931.00
06/07/2019 19:45,2,0.549,ACTIVE,213.29,337.54,60.017,1559951104,"201051344001093","174011545737251",27.41,27.50,0,330.03,348.36,15.3,12.8,0.097,1305141.0,1305141.0,2948,0,0,0,L,1122011218,1,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951107,547932.00
06/07/2019 19:45,2,0.600,ACTIVE,212.83,336.94,60.006,1559951104,"201051344000458","174011545737251",26.94,30.50,0,328.82,346.86,16.4,13.9,0.119,1320692.6,1320692.6,2946,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951108,547933.00
06/07/2019 19:45,2,0.586,ACTIVE,213.06,336.64,60.038,1559951104,"201051344000890","174011545737251",27.55,27.00,0,330.03,348.66,16.4,13.9,0.110,1320125.8,1320125.8,2950,0,0,0,L,1122011218,1,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951109,547934.00
06/07/2019 19:45,2,0.574,ACTIVE,212.83,337.24,60.033,1559951104,"201051344000988","174011545737251",17.89,29.30,0,327.62,345.06,10.4,8.1,0.075,1011915.9,1011915.9,2943,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951110,547935.00
06/07/2019 19:45,2,0.545,ACTIVE,213.51,337.54,60.012,1559951104,"201051344000582","174011545737251",27.67,28.00,0,330.03,348.66,15.3,12.8,0.106,1298192.7,1298192.7,2943,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951111,547936.00
06/07/2019 19:45,2,0.609,ACTIVE,212.61,336.34,60.017,1559951104,"201051344000868","174011545737251",27.06,27.80,0,327.92,348.66,16.7,14.2,0.119,1306488.6,1306488.6,2947,0,0,0,L,1122011218,1,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951112,547937.00
06/07/2019 19:45,2,0.566,ACTIVE,213.29,338.14,60.012,1559951104,"201051344000576","174011545737251",27.61,29.00,0,328.82,347.76,15.9,13.4,0.119,1323818.8,1323818.8,2950,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951113,547938.00
06/07/2019 19:45,2,0.586,ACTIVE,212.83,336.94,60.043,1559951104,"201051344001158","174011545737251",27.23,28.80,0,328.52,348.06,16.2,13.7,0.124,1300736.3,1300736.3,2942,0,0,0,L,1122011218,1,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951114,547939.00
06/07/2019 19:45,2,0.555,ACTIVE,213.29,337.24,60.012,1559951104,"201051344000917","174011545737251",27.29,28.80,0,329.73,347.76,15.3,12.9,0.093,1314864.4,1314864.4,2949,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951115,547940.00
06/07/2019 19:45,2,0.592,ACTIVE,213.29,336.34,60.033,1559951104,"201051344000417","174011545737251",17.95,27.00,0,330.03,344.45,10.8,8.5,0.071,1048026.6,1048026.6,2953,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951115,547941.00
06/07/2019 19:45,2,0.535,ACTIVE,213.51,337.84,60.012,1559951104,"201051344000685","174011545737251",27.81,26.80,0,330.03,349.26,15.1,12.7,0.115,1321254.9,1321254.9,2951,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951116,547942.00
06/07/2019 19:45,2,0.549,ACTIVE,213.29,338.14,60.012,1559951104,"201051344000651","174011545737251",27.83,28.50,0,330.03,348.36,15.5,13.0,0.102,1314794.6,1314794.6,2950,0,0,0,L,1122011218,1,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951117,547943.00
06/07/2019 19:45,2,0.592,ACTIVE,212.61,336.64,60.006,1559951104,"201051344000594","174011545737251",27.21,27.80,0,327.62,346.56,16.4,13.9,0.115,1326139.1,1326139.1,2948,0,0,0,L,1122011218,1,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951118,547944.00
06/07/2019 19:45,2,0.580,ACTIVE,212.83,337.54,60.001,1559951104,"201051344000469","174011545737251",27.41,29.30,0,326.42,348.06,16.2,13.7,0.124,1306217.6,1306217.6,2949,0,0,0,L,1122011218,1,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951119,547945.00
06/07/2019 19:45,2,0.625,ACTIVE,213.29,337.84,60.017,1559951104,"201051344000585","174011545737251",27.91,28.00,0,329.73,349.56,17.7,15.2,0.115,1328908.3,1328908.3,2944,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951120,547946.00
06/07/2019 19:45,2,0.566,ACTIVE,213.51,338.14,59.964,1559951104,"201051344000853","174011545737251",28.39,30.80,0,329.13,348.96,16.3,13.8,0.110,1329370.8,1329370.8,2947,0,0,0,L,1122011218,1,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951121,547947.00
06/07/2019 19:45,2,0.555,ACTIVE,213.29,337.54,60.006,1559951104,"201051344001145","174011545737251",27.59,26.30,0,331.23,348.66,15.5,13.1,0.102,1329603.9,1329603.9,2953,0,0,0,L,1122011218,1,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951122,547948.00
06/07/2019 19:45,2,0.562,ACTIVE,213.29,337.54,59.996,1559951104,"201051344000438","174011545737251",28.11,27.50,0,330.33,348.96,16.1,13.6,0.102,1322985.6,1322985.6,2946,0,0,0,L,1122011218,1,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951123,547949.00
06/07/2019 19:45,2,0.611,ACTIVE,212.83,336.34,60.006,1559951104,"201051344001135","174011545737251",27.85,27.80,0,330.03,348.66,17.3,14.7,0.115,1309950.8,1309950.8,2948,0,0,0,L,1122011218,1,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951124,547950.00
06/07/2019 19:45,2,0.613,ACTIVE,213.06,336.64,60.028,1559951104,"201051344000983","174011545737251",27.97,30.50,0,327.32,346.56,17.4,14.9,0.119,1327318.8,1327318.8,2945,0,0,0,L,1122011218,1,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951125,547951.00
06/07/2019 19:45,2,0.572,ACTIVE,213.29,336.64,60.001,1559951104,"201051344001203","174011545737251",27.59,28.30,0,330.03,349.56,16.0,13.5,0.110,1317797.4,1317797.4,2947,0,0,0,L,1122011218,1,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951126,547952.00
06/07/2019 19:45,2,0.543,ACTIVE,213.06,336.04,60.006,1559951104,"201051344001230","174011545737251",27.85,26.50,0,328.52,346.56,15.3,12.9,0.106,1313304.0,1313304.0,2961,0,0,0,L,1122011218,1,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951127,547953.00
06/07/2019 19:45,2,0.586,ACTIVE,212.83,336.94,60.006,1559951104,"201051344000646","174011545737251",27.61,27.80,0,329.13,348.06,16.4,13.9,0.119,1307122.7,1307122.7,2952,0,0,0,L,1122011218,1,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951128,547954.00
06/07/2019 19:45,2,0.600,ACTIVE,213.06,336.94,60.001,1559951104,"201051344000867","174011545737251",27.41,28.50,0,328.82,347.46,16.7,14.2,0.102,1304496.6,1304496.6,2946,0,0,0,L,1122011218,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951129,547955.00
06/07/2019 19:45,2,0.572,ACTIVE,213.29,338.74,59.975,1559951104,"201051344000633","174011545737251",27.87,28.30,0,328.82,348.66,16.2,13.7,0.115,1301754.0,1301754.0,2951,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951129,547956.00
06/07/2019 19:45,2,0.594,ACTIVE,212.83,336.64,60.054,1559951104,"201051344000955","174011545737251",27.85,27.80,0,329.13,347.76,16.8,14.3,0.110,1327560.4,1327560.4,2948,0,0,0,L,1122011218,1,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951130,547957.00
06/07/2019 19:45,2,0.590,ACTIVE,213.29,336.94,60.043,1559951104,"201051344000648","174011545737251",27.45,28.30,0,329.13,347.46,16.4,14.0,0.115,1316361.2,1316361.2,2943,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951131,547958.00
06/07/2019 19:45,2,0.578,ACTIVE,213.29,337.54,60.006,1559951104,"201051344000645","174011545737251",27.35,30.00,0,329.43,346.86,16.1,13.6,0.115,1321625.6,1321625.6,2945,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951132,547959.00
06/07/2019 19:45,2,0.596,ACTIVE,212.83,336.34,60.006,1559951104,"201051344000569","174011545737251",27.51,30.80,0,327.92,346.86,16.6,14.1,0.119,1338178.1,1338178.1,2948,0,0,0,L,1122011218,1,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951134,547960.00
06/07/2019 19:45,2,0.645,ACTIVE,213.06,340.25,60.017,1559951104,"179051228000119","174011545737251",27.43,33.80,0,328.52,351.07,17.9,15.4,0.119,124713.0,124713.0,2969,0,0,0,L,46974696,1,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559951135,547961.00
06/07/2019 20:00,2,0.557,ACTIVE,212.38,336.04,60.028,1559952005,"201051344000579","174011545737251",27.71,27.50,0,327.92,345.96,15.7,13.2,0.097,1338655.7,1338655.7,2947,0,0,0,L,1122011218,1,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952006,547962.00
06/07/2019 20:00,2,0.506,ACTIVE,212.38,336.04,60.033,1559952005,"201051344001025","174011545737251",27.87,27.00,0,327.92,345.66,14.3,11.9,0.093,1322185.5,1322185.5,2945,0,0,0,L,1122011218,1,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952007,547963.00
06/07/2019 20:00,2,0.482,ACTIVE,212.83,336.34,60.033,1559952005,"201051344001093","174011545737251",27.49,27.00,0,328.52,345.36,13.5,11.1,0.075,1305144.0,1305144.0,2949,0,0,0,L,1122011218,1,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952008,547964.00
06/07/2019 20:00,2,0.520,ACTIVE,212.38,335.74,60.017,1559952005,"201051344000458","174011545737251",27.55,30.00,0,328.82,346.26,14.5,12.1,0.097,1320695.8,1320695.8,2947,0,0,0,L,1122011218,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952009,547965.00
06/07/2019 20:00,2,0.504,ACTIVE,212.61,335.44,59.996,1559952005,"201051344000890","174011545737251",28.03,26.50,0,328.52,345.66,14.3,11.9,0.080,1320129.1,1320129.1,2951,0,0,0,L,1122011218,1,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952010,547966.00
06/07/2019 20:00,2,0.502,ACTIVE,212.38,336.34,60.028,1559952005,"201051344000988","174011545737251",17.91,29.00,0,327.62,344.45,9.1,6.8,0.062,1011917.8,1011917.8,2944,0,0,0,L,1122011218,1,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952011,547967.00
06/07/2019 20:00,2,0.477,ACTIVE,213.06,336.94,59.969,1559952005,"201051344000582","174011545737251",27.77,27.30,0,327.62,346.26,13.4,11.0,0.080,1298195.7,1298195.7,2944,0,0,0,L,1122011218,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952012,547968.00
06/07/2019 20:00,2,0.516,ACTIVE,212.38,334.84,59.996,1559952005,"201051344000868","174011545737251",28.11,28.00,0,327.62,347.46,14.7,12.2,0.088,1306492.0,1306492.0,2948,0,0,0,L,1122011218,1,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952012,547969.00
06/07/2019 20:00,2,0.506,ACTIVE,213.06,337.84,60.017,1559952005,"201051344000576","174011545737251",27.49,29.00,0,329.73,346.86,14.1,11.7,0.097,1323821.9,1323821.9,2951,0,0,0,L,1122011218,1,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952013,547970.00
06/07/2019 20:00,2,0.523,ACTIVE,212.61,336.34,60.054,1559952005,"201051344001158","174011545737251",27.02,28.30,0,327.62,345.66,14.3,11.9,0.102,1300739.5,1300739.5,2943,0,0,0,L,1122011218,1,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952014,547971.00
06/07/2019 20:00,2,0.482,ACTIVE,212.83,336.94,60.022,1559952005,"201051344000917","174011545737251",27.51,27.80,0,327.92,346.56,13.4,11.1,0.075,1314867.4,1314867.4,2950,0,0,0,L,1122011218,1,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952015,547972.00
06/07/2019 20:00,2,0.520,ACTIVE,212.83,335.74,60.028,1559952005,"201051344000417","174011545737251",17.91,26.50,0,329.13,342.65,9.4,7.2,0.062,1048028.6,1048028.6,2954,0,0,0,L,1122011218,1,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952016,547973.00
06/07/2019 20:00,2,0.480,ACTIVE,213.06,337.24,60.017,1559952005,"201051344000685","174011545737251",27.12,26.30,0,329.43,347.16,13.2,10.8,0.093,1321257.8,1321257.8,2952,0,0,0,L,1122011218,1,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952017,547974.00
06/07/2019 20:00,2,0.490,ACTIVE,212.83,336.94,60.033,1559952005,"201051344000651","174011545737251",27.39,27.80,0,330.63,345.96,13.6,11.2,0.093,1314797.6,1314797.6,2951,0,0,0,L,1122011218,1,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952018,547975.00
06/07/2019 20:00,2,0.506,ACTIVE,212.16,336.04,60.022,1559952005,"201051344000594","174011545737251",28.27,27.30,0,327.62,345.66,14.5,12.0,0.097,1326142.4,1326142.4,2949,0,0,0,L,1122011218,1,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952019,547976.00
06/07/2019 20:00,2,0.514,ACTIVE,212.61,336.34,60.028,1559952005,"201051344000469","174011545737251",27.55,29.00,0,326.72,345.96,14.3,11.9,0.097,1306220.8,1306220.8,2950,0,0,0,L,1122011218,1,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952020,547977.00
06/07/2019 20:00,2,0.566,ACTIVE,213.06,337.24,60.033,1559952005,"201051344000585","174011545737251",27.21,27.50,0,328.82,346.86,15.7,13.2,0.102,1328911.9,1328911.9,2945,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952021,547978.00
06/07/2019 20:00,2,0.520,ACTIVE,213.06,338.14,60.054,1559952005,"201051344000853","174011545737251",27.47,30.30,0,330.63,347.16,14.5,12.1,0.097,1329374.1,1329374.1,2948,0,0,0,L,1122011218,1,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952022,547979.00
