ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2019 20:00,2,0.482,ACTIVE,212.83,336.94,60.038,1559952005,"201051344001145","174011545737251",27.41,26.00,0,330.33,346.56,13.4,11.0,0.084,1329606.9,1329606.9,2954,0,0,0,L,1122011218,1,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952023,547980.00
06/07/2019 20:00,2,0.508,ACTIVE,212.83,336.94,60.033,1559952005,"201051344000438","174011545737251",27.37,27.30,0,329.43,346.26,14.1,11.7,0.093,1322988.8,1322988.8,2947,0,0,0,L,1122011218,1,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952024,547981.00
06/07/2019 20:00,2,0.551,ACTIVE,212.38,336.04,60.028,1559952005,"201051344001135","174011545737251",27.33,27.30,0,328.52,346.56,15.3,12.8,0.088,1309954.2,1309954.2,2949,0,0,0,L,1122011218,1,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952025,547982.00
06/07/2019 20:00,2,0.555,ACTIVE,212.61,336.34,60.028,1559952005,"201051344000983","174011545737251",27.57,29.80,0,327.92,346.56,15.5,13.1,0.102,1327322.3,1327322.3,2946,0,0,0,L,1122011218,1,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952025,547983.00
06/07/2019 20:00,2,0.510,ACTIVE,212.83,336.34,60.028,1559952005,"201051344001203","174011545737251",27.31,27.50,0,329.43,346.56,14.1,11.7,0.088,1317800.5,1317800.5,2948,0,0,0,L,1122011218,1,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952026,547984.00
06/07/2019 20:00,2,0.512,ACTIVE,212.61,335.74,60.028,1559952005,"201051344001230","174011545737251",23.28,26.00,0,327.92,345.06,12.1,9.7,0.075,1313306.9,1313306.9,2962,0,0,0,L,1122011218,1,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952027,547985.00
06/07/2019 20:00,2,0.521,ACTIVE,212.16,335.74,60.028,1559952005,"201051344000646","174011545737251",27.45,27.30,0,326.42,345.96,14.5,12.1,0.097,1307126.0,1307126.0,2953,0,0,0,L,1122011218,1,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952028,547986.00
06/07/2019 20:00,2,0.529,ACTIVE,212.83,336.34,60.028,1559952005,"201051344000867","174011545737251",27.47,28.50,0,327.92,345.96,14.8,12.3,0.093,1304499.9,1304499.9,2947,0,0,0,L,1122011218,1,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952029,547987.00
06/07/2019 20:00,2,0.521,ACTIVE,212.83,338.44,60.017,1559952005,"201051344000633","174011545737251",27.19,27.80,0,328.82,347.76,14.3,11.9,0.097,1301757.2,1301757.2,2952,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952030,547988.00
06/07/2019 20:00,2,0.508,ACTIVE,212.38,335.44,60.028,1559952005,"201051344000955","174011545737251",28.59,27.30,0,327.62,345.96,14.7,12.2,0.097,1327563.8,1327563.8,2949,0,0,0,L,1122011218,1,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952031,547989.00
06/07/2019 20:00,2,0.531,ACTIVE,212.83,336.64,60.028,1559952005,"201051344000648","174011545737251",27.15,28.00,0,328.82,346.26,14.7,12.2,0.097,1316364.5,1316364.5,2944,0,0,0,L,1122011218,1,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952032,547990.00
06/07/2019 20:00,2,0.516,ACTIVE,212.83,337.24,60.017,1559952005,"201051344000645","174011545737251",26.90,29.50,0,329.13,346.26,14.1,11.7,0.097,1321628.7,1321628.7,2946,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952033,547991.00
06/07/2019 20:00,2,0.533,ACTIVE,212.61,336.04,60.033,1559952005,"201051344000569","174011545737251",27.29,30.50,0,328.22,345.96,14.7,12.3,0.097,1338181.5,1338181.5,2949,0,0,0,L,1122011218,1,120.88,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952035,547992.00
06/07/2019 20:00,2,0.572,ACTIVE,212.83,339.95,60.054,1559952005,"179051228000119","174011545737251",27.29,33.50,0,329.43,349.86,15.9,13.4,0.093,124716.6,124716.6,2970,0,0,0,L,46974696,1,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952036,547993.00
06/07/2019 20:15,2,0.506,ACTIVE,213.06,335.74,60.028,1559952905,"201051344000579","174011545737251",27.27,27.30,0,328.52,344.76,13.9,11.5,0.075,1338658.8,1338658.8,2948,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952906,547994.00
06/07/2019 20:15,2,0.484,ACTIVE,213.51,335.74,60.012,1559952905,"201051344001025","174011545737251",24.29,26.50,0,329.43,344.15,11.9,9.6,0.071,1322188.2,1322188.2,2946,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952907,547995.00
06/07/2019 20:15,2,0.430,ACTIVE,213.74,336.94,60.033,1559952905,"201051344001093","174011545737251",27.67,26.50,0,329.73,344.15,12.1,9.7,0.066,1305146.6,1305146.6,2950,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952908,547996.00
06/07/2019 20:15,2,0.457,ACTIVE,212.83,335.44,60.022,1559952905,"201051344000458","174011545737251",27.73,29.50,0,327.92,344.45,12.9,10.5,0.075,1320698.6,1320698.6,2948,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952909,547997.00
06/07/2019 20:15,2,0.488,ACTIVE,213.51,335.44,59.990,1559952905,"201051344000890","174011545737251",22.92,26.30,0,327.62,343.85,11.3,9.0,0.075,1320131.7,1320131.7,2952,0,0,0,L,1122011218,1,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952910,547998.00
06/07/2019 20:15,2,0.439,ACTIVE,213.06,336.64,60.033,1559952905,"201051344000988","174011545737251",17.89,29.00,0,328.52,343.55,8.0,5.8,0.053,1011919.4,1011919.4,2945,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952910,547999.00
06/07/2019 20:15,2,0.426,ACTIVE,213.96,336.94,60.043,1559952905,"201051344000582","174011545737251",27.61,26.50,0,328.82,344.45,11.9,9.6,0.071,1298198.3,1298198.3,2945,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952911,548000.00
06/07/2019 20:15,2,0.475,ACTIVE,213.06,335.74,60.012,1559952905,"201051344000868","174011545737251",27.61,28.30,0,328.22,344.45,13.3,10.9,0.080,1306494.8,1306494.8,2949,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952912,548001.00
06/07/2019 20:15,2,0.455,ACTIVE,213.51,337.24,60.028,1559952905,"201051344000576","174011545737251",26.88,29.50,0,328.82,344.76,12.4,10.0,0.084,1323824.6,1323824.6,2952,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952913,548002.00
06/07/2019 20:15,2,0.457,ACTIVE,213.06,336.34,60.059,1559952905,"201051344001158","174011545737251",27.51,28.30,0,328.22,345.36,12.8,10.4,0.088,1300742.3,1300742.3,2944,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952914,548003.00
06/07/2019 20:15,2,0.426,ACTIVE,213.74,336.94,60.022,1559952905,"201051344000917","174011545737251",27.53,27.30,0,327.62,344.45,11.9,9.6,0.066,1314870.0,1314870.0,2951,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952915,548004.00
06/07/2019 20:15,2,0.455,ACTIVE,213.74,335.74,60.049,1559952905,"201051344000417","174011545737251",18.21,26.30,0,327.92,341.45,8.4,6.2,0.049,1048030.2,1048030.2,2955,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952916,548005.00
06/07/2019 20:15,2,0.449,ACTIVE,213.96,337.54,60.012,1559952905,"201051344000685","174011545737251",23.18,26.00,0,328.82,344.76,10.6,8.3,0.075,1321260.2,1321260.2,2953,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952917,548006.00
06/07/2019 20:15,2,0.434,ACTIVE,213.74,336.94,60.038,1559952905,"201051344000651","174011545737251",27.71,27.00,0,330.03,344.76,12.2,9.9,0.075,1314800.2,1314800.2,2952,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952918,548007.00
06/07/2019 20:15,2,0.463,ACTIVE,212.83,335.74,60.059,1559952905,"201051344000594","174011545737251",27.67,27.30,0,327.62,343.55,13.0,10.6,0.080,1326145.2,1326145.2,2950,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952919,548008.00
06/07/2019 20:15,2,0.457,ACTIVE,213.06,336.04,60.017,1559952905,"201051344000469","174011545737251",27.31,29.30,0,327.02,345.66,12.7,10.3,0.084,1306223.5,1306223.5,2951,0,0,0,L,1122011218,1,120.88,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952920,548009.00
06/07/2019 20:15,2,0.502,ACTIVE,213.74,337.24,60.043,1559952905,"201051344000585","174011545737251",27.75,27.30,0,328.22,345.36,14.1,11.7,0.075,1328915.0,1328915.0,2946,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952921,548010.00
06/07/2019 20:15,2,0.471,ACTIVE,213.74,337.54,60.033,1559952905,"201051344000853","174011545737251",26.76,30.30,0,330.93,345.96,12.8,10.4,0.084,1329376.7,1329376.7,2949,0,0,0,L,1122011218,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952922,548011.00
06/07/2019 20:15,2,0.424,ACTIVE,213.96,336.64,60.022,1559952905,"201051344001145","174011545737251",27.69,25.50,0,329.73,344.76,11.9,9.6,0.066,1329609.4,1329609.4,2955,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952923,548012.00
06/07/2019 20:15,2,0.439,ACTIVE,213.74,336.64,60.022,1559952905,"201051344000438","174011545737251",28.13,26.80,0,329.43,344.76,12.6,10.2,0.075,1322991.5,1322991.5,2948,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952924,548013.00
06/07/2019 20:15,2,0.475,ACTIVE,213.29,335.44,60.012,1559952905,"201051344001135","174011545737251",28.29,26.80,0,327.62,344.45,13.6,11.2,0.071,1309957.2,1309957.2,2950,0,0,0,L,1122011218,1,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952925,548014.00
06/07/2019 20:15,2,0.504,ACTIVE,213.06,335.74,60.017,1559952905,"201051344000983","174011545737251",27.17,29.80,0,328.22,344.45,13.8,11.4,0.084,1327325.4,1327325.4,2947,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952926,548015.00
06/07/2019 20:15,2,0.488,ACTIVE,213.51,334.84,59.980,1559952905,"201051344001203","174011545737251",23.56,27.00,0,328.82,344.76,11.7,9.3,0.071,1317803.1,1317803.1,2949,0,0,0,L,1122011218,1,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952927,548016.00
06/07/2019 20:15,2,0.418,ACTIVE,213.29,336.04,60.012,1559952905,"201051344001230","174011545737251",27.49,25.50,0,327.92,342.35,11.7,9.4,0.071,1313309.3,1313309.3,2963,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952928,548017.00
06/07/2019 20:15,2,0.465,ACTIVE,213.06,336.04,60.012,1559952905,"201051344000646","174011545737251",27.55,27.00,0,327.92,344.45,12.9,10.6,0.080,1307128.8,1307128.8,2954,0,0,0,L,1122011218,1,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952929,548018.00
06/07/2019 20:15,2,0.496,ACTIVE,213.29,335.14,59.990,1559952905,"201051344000867","174011545737251",25.47,29.00,0,328.52,343.55,12.8,10.4,0.071,1304502.7,1304502.7,2948,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952930,548019.00
06/07/2019 20:15,2,0.488,ACTIVE,213.51,337.54,60.012,1559952905,"201051344000633","174011545737251",24.01,28.00,0,328.52,345.96,11.9,9.6,0.075,1301759.9,1301759.9,2953,0,0,0,L,1122011218,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952931,548020.00
06/07/2019 20:15,2,0.502,ACTIVE,213.06,336.04,60.017,1559952905,"201051344000955","174011545737251",24.37,27.30,0,327.62,343.85,12.4,10.1,0.084,1327566.7,1327566.7,2950,0,0,0,L,1122011218,1,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952932,548021.00
06/07/2019 20:15,2,0.475,ACTIVE,213.29,335.74,60.012,1559952905,"201051344000648","174011545737251",27.02,28.00,0,329.43,345.36,13.0,10.6,0.080,1316367.4,1316367.4,2945,0,0,0,L,1122011218,1,121.10,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952933,548022.00
06/07/2019 20:15,2,0.441,ACTIVE,213.51,336.04,60.012,1559952905,"201051344000645","174011545737251",27.71,29.80,0,329.43,345.06,12.4,10.1,0.075,1321631.4,1321631.4,2947,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952934,548023.00
06/07/2019 20:15,2,0.471,ACTIVE,213.06,335.14,60.006,1559952905,"201051344000569","174011545737251",27.29,30.80,0,328.52,344.15,13.0,10.7,0.075,1338184.3,1338184.3,2950,0,0,0,L,1122011218,1,120.88,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952935,548024.00
06/07/2019 20:15,2,0.514,ACTIVE,213.06,339.04,60.006,1559952905,"179051228000119","174011545737251",27.06,33.80,0,328.52,349.26,14.1,11.7,0.080,124719.7,124719.7,2971,0,0,0,L,46974696,1,121.33,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559952936,548025.00
06/07/2019 20:30,2,0.447,ACTIVE,213.29,336.04,59.980,1559953804,"201051344000579","174011545737251",26.12,27.30,0,329.13,343.85,11.9,9.5,0.066,1338661.4,1338661.4,2949,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953805,548026.00
06/07/2019 20:30,2,0.418,ACTIVE,213.29,334.54,60.006,1559953804,"201051344001025","174011545737251",21.97,26.00,0,329.43,342.95,9.3,7.1,0.053,1322190.2,1322190.2,2947,0,0,0,L,1122011218,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953806,548027.00
06/07/2019 20:30,2,0.371,ACTIVE,213.29,336.04,60.001,1559953804,"201051344001093","174011545737251",27.63,26.00,0,329.43,343.85,10.4,8.1,0.053,1305148.8,1305148.8,2951,0,0,0,L,1122011218,1,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953807,548028.00
06/07/2019 20:30,2,0.398,ACTIVE,213.06,335.74,59.996,1559953804,"201051344000458","174011545737251",27.04,29.30,0,329.13,343.55,10.9,8.6,0.066,1320701.0,1320701.0,2949,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953808,548029.00
06/07/2019 20:30,2,0.389,ACTIVE,213.29,334.84,60.006,1559953804,"201051344000890","174011545737251",27.73,26.00,0,328.52,342.95,11.0,8.7,0.057,1320133.8,1320133.8,2953,0,0,0,L,1122011218,1,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953809,548030.00
06/07/2019 20:30,2,0.361,ACTIVE,213.06,336.34,60.001,1559953804,"201051344000988","174011545737251",18.03,29.00,0,327.92,342.65,6.6,4.5,0.035,1011920.6,1011920.6,2946,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953810,548031.00
06/07/2019 20:30,2,0.373,ACTIVE,213.51,336.04,60.001,1559953804,"201051344000582","174011545737251",26.94,26.00,0,329.73,343.85,10.2,7.9,0.057,1298200.5,1298200.5,2946,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953811,548032.00
06/07/2019 20:30,2,0.406,ACTIVE,213.06,335.74,60.001,1559953804,"201051344000868","174011545737251",27.14,28.30,0,328.22,343.25,11.2,8.9,0.062,1306497.1,1306497.1,2950,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953812,548033.00
06/07/2019 20:30,2,0.377,ACTIVE,213.51,336.94,60.006,1559953804,"201051344000576","174011545737251",26.82,29.80,0,329.13,343.85,10.3,8.0,0.057,1323826.9,1323826.9,2953,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953813,548034.00
06/07/2019 20:30,2,0.396,ACTIVE,213.06,335.74,60.006,1559953804,"201051344001158","174011545737251",26.68,28.30,0,328.82,344.45,10.8,8.5,0.062,1300744.6,1300744.6,2945,0,0,0,L,1122011218,1,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953814,548035.00
06/07/2019 20:30,2,0.367,ACTIVE,213.29,336.04,60.006,1559953804,"201051344000917","174011545737251",27.33,26.80,0,328.22,343.85,10.2,7.9,0.044,1314872.1,1314872.1,2952,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953815,548036.00
06/07/2019 20:30,2,0.387,ACTIVE,213.29,335.44,60.022,1559953804,"201051344000417","174011545737251",18.29,25.80,0,328.22,342.35,7.2,5.0,0.035,1048031.6,1048031.6,2956,0,0,0,L,1122011218,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953816,548037.00
06/07/2019 20:30,2,0.355,ACTIVE,213.51,336.64,60.001,1559953804,"201051344000685","174011545737251",26.44,25.50,0,329.73,343.85,9.6,7.3,0.062,1321262.1,1321262.1,2954,0,0,0,L,1122011218,1,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953817,548038.00
06/07/2019 20:30,2,0.381,ACTIVE,213.51,336.34,60.017,1559953804,"201051344000651","174011545737251",26.46,26.50,0,330.03,344.45,10.2,8.0,0.062,1314802.5,1314802.5,2953,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953818,548039.00
06/07/2019 20:30,2,0.398,ACTIVE,212.83,335.44,60.028,1559953804,"201051344000594","174011545737251",27.02,27.30,0,327.32,342.95,11.0,8.7,0.062,1326147.6,1326147.6,2951,0,0,0,L,1122011218,1,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953818,548040.00
06/07/2019 20:30,2,0.391,ACTIVE,213.06,335.74,60.012,1559953804,"201051344000469","174011545737251",27.12,29.00,0,327.92,343.85,10.8,8.5,0.075,1306225.9,1306225.9,2952,0,0,0,L,1122011218,1,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953819,548041.00
06/07/2019 20:30,2,0.430,ACTIVE,213.51,336.34,59.990,1559953804,"201051344000585","174011545737251",27.67,26.80,0,329.13,343.85,12.1,9.7,0.066,1328917.6,1328917.6,2947,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953820,548042.00
06/07/2019 20:30,2,0.393,ACTIVE,213.74,336.94,60.017,1559953804,"201051344000853","174011545737251",26.62,30.30,0,330.63,345.06,10.6,8.3,0.062,1329379.1,1329379.1,2950,0,0,0,L,1122011218,1,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953821,548043.00
06/07/2019 20:30,2,0.357,ACTIVE,213.51,336.04,60.028,1559953804,"201051344001145","174011545737251",27.65,25.00,0,330.33,343.55,10.0,7.7,0.053,1329611.6,1329611.6,2956,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953822,548044.00
06/07/2019 20:30,2,0.375,ACTIVE,213.51,336.04,60.012,1559953804,"201051344000438","174011545737251",27.85,26.00,0,329.13,343.85,10.6,8.3,0.057,1322993.7,1322993.7,2949,0,0,0,L,1122011218,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953823,548045.00
06/07/2019 20:30,2,0.416,ACTIVE,212.83,334.54,60.006,1559953804,"201051344001135","174011545737251",27.71,26.30,0,328.52,342.95,11.7,9.4,0.057,1309959.6,1309959.6,2951,0,0,0,L,1122011218,1,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953824,548046.00
06/07/2019 20:30,2,0.420,ACTIVE,213.29,335.74,59.964,1559953804,"201051344000983","174011545737251",27.59,30.00,0,328.52,342.65,11.8,9.4,0.062,1327328.0,1327328.0,2948,0,0,0,L,1122011218,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953825,548047.00
06/07/2019 20:30,2,0.385,ACTIVE,213.29,334.84,60.012,1559953804,"201051344001203","174011545737251",27.49,26.50,0,329.13,343.25,10.7,8.4,0.053,1317805.3,1317805.3,2950,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953826,548048.00
06/07/2019 20:30,2,0.367,ACTIVE,213.06,335.14,60.022,1559953804,"201051344001230","174011545737251",26.92,25.30,0,328.22,342.65,10.0,7.7,0.057,1313311.4,1313311.4,2964,0,0,0,L,1122011218,1,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953827,548049.00
06/07/2019 20:30,2,0.408,ACTIVE,212.83,335.14,60.017,1559953804,"201051344000646","174011545737251",26.66,26.50,0,327.92,343.85,11.1,8.7,0.057,1307131.2,1307131.2,2955,0,0,0,L,1122011218,1,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953828,548050.00
06/07/2019 20:30,2,0.412,ACTIVE,213.51,335.14,60.012,1559953804,"201051344000867","174011545737251",26.60,29.50,0,328.52,342.95,11.1,8.8,0.057,1304505.0,1304505.0,2949,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953829,548051.00
06/07/2019 20:30,2,0.389,ACTIVE,213.74,337.84,60.017,1559953804,"201051344000633","174011545737251",27.39,28.50,0,329.13,344.76,10.8,8.5,0.066,1301762.1,1301762.1,2954,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953830,548052.00
06/07/2019 20:30,2,0.396,ACTIVE,212.83,335.14,60.012,1559953804,"201051344000955","174011545737251",27.75,26.50,0,327.62,342.95,11.2,8.9,0.066,1327568.9,1327568.9,2951,0,0,0,L,1122011218,1,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953831,548053.00
06/07/2019 20:30,2,0.428,ACTIVE,213.29,335.44,60.017,1559953804,"201051344000648","174011545737251",22.01,28.30,0,329.13,343.55,9.6,7.3,0.053,1316369.5,1316369.5,2946,0,0,0,L,1122011218,1,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953832,548054.00
06/07/2019 20:30,2,0.379,ACTIVE,213.51,336.34,60.017,1559953804,"201051344000645","174011545737251",26.86,30.30,0,329.43,343.85,10.3,8.0,0.057,1321633.7,1321633.7,2948,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953833,548055.00
06/07/2019 20:30,2,0.406,ACTIVE,213.06,335.74,60.017,1559953804,"201051344000569","174011545737251",26.54,30.50,0,329.13,343.55,11.0,8.7,0.062,1338186.7,1338186.7,2951,0,0,0,L,1122011218,1,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953834,548056.00
06/07/2019 20:30,2,0.438,ACTIVE,213.29,339.04,60.043,1559953804,"179051228000119","174011545737251",26.98,33.80,0,329.73,347.46,12.0,9.6,0.057,124722.3,124722.3,2972,0,0,0,L,46974696,1,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559953836,548057.00
06/07/2019 20:45,2,0.398,ACTIVE,213.06,335.44,60.028,1559954705,"201051344000579","174011545737251",27.25,27.00,0,328.82,342.65,11.0,8.7,0.053,1338663.6,1338663.6,2950,0,0,0,L,1122011218,1,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954706,548058.00
06/07/2019 20:45,2,0.355,ACTIVE,212.83,334.24,59.975,1559954705,"201051344001025","174011545737251",26.88,25.30,0,328.82,341.75,9.7,7.5,0.044,1322192.1,1322192.1,2948,0,0,0,L,1122011218,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954707,548059.00
06/07/2019 20:45,2,0.344,ACTIVE,212.83,335.44,60.017,1559954705,"201051344001093","174011545737251",27.17,25.80,0,328.82,341.75,9.5,7.3,0.049,1305150.6,1305150.6,2952,0,0,0,L,1122011218,1,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954708,548060.00
06/07/2019 20:45,2,0.355,ACTIVE,213.06,335.44,60.001,1559954705,"201051344000458","174011545737251",27.35,29.30,0,328.52,342.65,9.9,7.6,0.057,1320702.9,1320702.9,2950,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954709,548061.00
06/07/2019 20:45,2,0.363,ACTIVE,212.61,334.84,60.033,1559954705,"201051344000890","174011545737251",27.08,25.50,0,328.22,342.05,10.0,7.7,0.049,1320135.7,1320135.7,2954,0,0,0,L,1122011218,1,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954710,548062.00
06/07/2019 20:45,2,0.328,ACTIVE,212.83,336.64,59.996,1559954705,"201051344000988","174011545737251",17.89,28.50,0,328.22,341.45,6.0,3.8,0.031,1011921.6,1011921.6,2947,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954711,548063.00
06/07/2019 20:45,2,0.338,ACTIVE,213.06,335.44,60.012,1559954705,"201051344000582","174011545737251",26.78,25.50,0,329.73,341.75,9.2,6.9,0.044,1298202.2,1298202.2,2947,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954712,548064.00
06/07/2019 20:45,2,0.371,ACTIVE,212.83,335.44,60.001,1559954705,"201051344000868","174011545737251",27.23,27.50,0,328.52,342.35,10.2,8.0,0.049,1306499.1,1306499.1,2951,0,0,0,L,1122011218,1,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954713,548065.00
06/07/2019 20:45,2,0.344,ACTIVE,213.51,336.94,59.996,1559954705,"201051344000576","174011545737251",26.68,29.80,0,330.03,343.55,9.3,7.1,0.049,1323828.6,1323828.6,2954,0,0,0,L,1122011218,1,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954714,548066.00
06/07/2019 20:45,2,0.363,ACTIVE,213.06,336.04,59.996,1559954705,"201051344001158","174011545737251",26.64,28.00,0,327.92,342.95,9.8,7.6,0.057,1300746.5,1300746.5,2946,0,0,0,L,1122011218,1,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954714,548067.00
06/07/2019 20:45,2,0.332,ACTIVE,213.06,335.44,60.022,1559954705,"201051344000917","174011545737251",27.37,26.30,0,328.52,342.35,9.2,7.0,0.049,1314873.9,1314873.9,2953,0,0,0,L,1122011218,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954715,548068.00
06/07/2019 20:45,2,0.361,ACTIVE,212.83,334.54,59.990,1559954705,"201051344000417","174011545737251",18.13,25.30,0,328.52,339.95,6.7,4.5,0.027,1048032.8,1048032.8,2957,0,0,0,L,1122011218,1,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954716,548069.00
06/07/2019 20:45,2,0.312,ACTIVE,213.06,336.04,59.996,1559954705,"201051344000685","174011545737251",27.27,25.00,0,329.73,343.25,8.7,6.4,0.053,1321263.8,1321263.8,2955,0,0,0,L,1122011218,1,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954717,548070.00
06/07/2019 20:45,2,0.340,ACTIVE,213.06,335.44,60.001,1559954705,"201051344000651","174011545737251",26.80,25.50,0,329.73,342.05,9.3,7.0,0.053,1314804.2,1314804.2,2954,0,0,0,L,1122011218,1,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954718,548071.00
06/07/2019 20:45,2,0.355,ACTIVE,212.83,335.44,59.996,1559954705,"201051344000594","174011545737251",27.43,27.30,0,328.22,342.65,9.9,7.6,0.057,1326149.5,1326149.5,2952,0,0,0,L,1122011218,1,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954719,548072.00
06/07/2019 20:45,2,0.365,ACTIVE,213.29,335.74,59.969,1559954705,"201051344000469","174011545737251",25.94,28.50,0,326.12,343.55,9.6,7.4,0.053,1306227.8,1306227.8,2953,0,0,0,L,1122011218,1,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954720,548073.00
06/07/2019 20:45,2,0.396,ACTIVE,213.06,336.64,59.996,1559954705,"201051344000585","174011545737251",27.47,25.80,0,328.52,342.95,11.1,8.8,0.053,1328919.9,1328919.9,2948,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954721,548074.00
06/07/2019 20:45,2,0.354,ACTIVE,213.74,336.94,60.001,1559954705,"201051344000853","174011545737251",27.08,29.80,0,330.93,344.45,9.7,7.5,0.049,1329380.9,1329380.9,2951,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954722,548075.00
06/07/2019 20:45,2,0.334,ACTIVE,213.29,335.74,60.043,1559954705,"201051344001145","174011545737251",26.62,24.50,0,330.03,342.65,9.1,6.8,0.049,1329613.3,1329613.3,2957,0,0,0,L,1122011218,1,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954723,548076.00
06/07/2019 20:45,2,0.352,ACTIVE,213.06,335.74,60.001,1559954705,"201051344000438","174011545737251",27.04,25.50,0,329.73,342.35,9.6,7.4,0.049,1322995.6,1322995.6,2950,0,0,0,L,1122011218,1,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954724,548077.00
06/07/2019 20:45,2,0.381,ACTIVE,212.61,333.93,59.990,1559954705,"201051344001135","174011545737251",27.73,25.80,0,329.73,341.45,10.7,8.4,0.049,1309961.8,1309961.8,2952,0,0,0,L,1122011218,1,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954725,548078.00
06/07/2019 20:45,2,0.387,ACTIVE,213.29,335.14,59.996,1559954705,"201051344000983","174011545737251",27.53,29.80,0,328.22,342.95,10.8,8.5,0.049,1327330.2,1327330.2,2949,0,0,0,L,1122011218,1,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954726,548079.00
06/07/2019 20:45,2,0.352,ACTIVE,213.06,334.84,60.028,1559954705,"201051344001203","174011545737251",27.17,25.80,0,329.13,343.25,9.7,7.5,0.049,1317807.2,1317807.2,2951,0,0,0,L,1122011218,1,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954727,548080.00
06/07/2019 20:45,2,0.328,ACTIVE,212.83,334.24,60.001,1559954705,"201051344001230","174011545737251",27.43,24.80,0,327.02,341.15,9.1,6.9,0.044,1313313.1,1313313.1,2965,0,0,0,L,1122011218,1,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954728,548081.00
06/07/2019 20:45,2,0.361,ACTIVE,212.61,335.44,60.001,1559954705,"201051344000646","174011545737251",27.45,25.80,0,327.92,342.65,10.1,7.8,0.053,1307133.2,1307133.2,2956,0,0,0,L,1122011218,1,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954729,548082.00
06/07/2019 20:45,2,0.363,ACTIVE,213.51,334.84,59.996,1559954705,"201051344000867","174011545737251",27.41,29.30,0,328.52,342.35,10.1,7.8,0.049,1304506.9,1304506.9,2950,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954730,548083.00
06/07/2019 20:45,2,0.354,ACTIVE,213.74,337.54,60.001,1559954705,"201051344000633","174011545737251",27.31,28.30,0,329.43,344.45,9.8,7.6,0.057,1301764.0,1301764.0,2955,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954731,548084.00
06/07/2019 20:45,2,0.377,ACTIVE,212.83,335.14,60.006,1559954705,"201051344000955","174011545737251",26.50,25.80,0,328.22,341.45,10.1,7.8,0.053,1327570.9,1327570.9,2952,0,0,0,L,1122011218,1,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954732,548085.00
06/07/2019 20:45,2,0.369,ACTIVE,213.51,336.04,59.996,1559954705,"201051344000648","174011545737251",26.30,28.30,0,329.13,342.05,9.9,7.6,0.053,1316371.4,1316371.4,2947,0,0,0,L,1122011218,1,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954733,548086.00
06/07/2019 20:45,2,0.350,ACTIVE,213.51,336.04,59.990,1559954705,"201051344000645","174011545737251",26.64,30.30,0,329.73,342.95,9.4,7.2,0.049,1321635.5,1321635.5,2949,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954734,548087.00
06/07/2019 20:45,2,0.359,ACTIVE,213.29,335.74,60.006,1559954705,"201051344000569","174011545737251",27.43,30.00,0,328.82,341.45,10.0,7.7,0.057,1338188.7,1338188.7,2952,0,0,0,L,1122011218,1,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954735,548088.00
06/07/2019 20:45,2,0.406,ACTIVE,213.29,339.04,60.012,1559954705,"179051228000119","174011545737251",26.86,33.30,0,329.43,346.26,11.1,8.8,0.053,124724.5,124724.5,2973,0,0,0,L,46974696,1,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559954736,548089.00
06/07/2019 21:00,2,0.350,ACTIVE,213.29,334.84,60.017,1559955604,"201051344000579","174011545737251",27.08,26.80,0,330.03,342.05,9.6,7.3,0.044,1338665.6,1338665.6,2951,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955605,548090.00
06/07/2019 21:00,2,0.303,ACTIVE,213.06,333.33,60.028,1559955604,"201051344001025","174011545737251",27.45,25.00,0,327.92,341.15,8.5,6.3,0.040,1322193.8,1322193.8,2949,0,0,0,L,1122011218,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955606,548091.00
06/07/2019 21:00,2,0.301,ACTIVE,213.29,334.54,60.012,1559955604,"201051344001093","174011545737251",27.12,25.30,0,328.82,341.15,8.3,6.1,0.035,1305152.3,1305152.3,2953,0,0,0,L,1122011218,1,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955607,548092.00
06/07/2019 21:00,2,0.311,ACTIVE,213.29,335.44,60.022,1559955604,"201051344000458","174011545737251",26.44,29.30,0,330.33,342.65,8.3,6.1,0.044,1320704.7,1320704.7,2951,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955608,548093.00
06/07/2019 21:00,2,0.320,ACTIVE,213.06,334.24,60.017,1559955604,"201051344000890","174011545737251",27.12,25.30,0,328.22,340.85,8.8,6.6,0.035,1320137.6,1320137.6,2955,0,0,0,L,1122011218,1,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955609,548094.00
06/07/2019 21:00,2,0.283,ACTIVE,213.29,336.34,60.059,1559955604,"201051344000988","174011545737251",17.95,28.30,0,328.52,341.75,5.2,3.1,0.018,1011922.5,1011922.5,2948,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955609,548095.00
06/07/2019 21:00,2,0.285,ACTIVE,213.51,335.14,60.017,1559955604,"201051344000582","174011545737251",27.31,25.30,0,328.22,341.45,7.9,5.7,0.035,1298203.8,1298203.8,2948,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955610,548096.00
06/07/2019 21:00,2,0.324,ACTIVE,213.29,335.44,60.028,1559955604,"201051344000868","174011545737251",26.28,27.00,0,328.82,341.75,8.7,6.4,0.040,1306500.9,1306500.9,2952,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955611,548097.00
06/07/2019 21:00,2,0.285,ACTIVE,213.74,336.64,60.022,1559955604,"201051344000576","174011545737251",26.72,29.80,0,330.03,344.45,7.8,5.6,0.035,1323830.3,1323830.3,2955,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955612,548098.00
06/07/2019 21:00,2,0.312,ACTIVE,213.29,335.74,60.012,1559955604,"201051344001158","174011545737251",26.28,28.00,0,328.52,342.05,8.3,6.1,0.040,1300748.3,1300748.3,2947,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955613,548099.00
06/07/2019 21:00,2,0.289,ACTIVE,213.29,335.14,60.017,1559955604,"201051344000917","174011545737251",27.23,25.80,0,327.92,341.15,8.0,5.8,0.035,1314875.5,1314875.5,2954,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955614,548100.00
06/07/2019 21:00,2,0.340,ACTIVE,213.29,334.84,60.022,1559955604,"201051344000417","174011545737251",17.87,25.00,0,328.52,339.34,6.2,4.0,0.022,1048033.8,1048033.8,2958,0,0,0,L,1122011218,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955615,548101.00
06/07/2019 21:00,2,0.270,ACTIVE,213.51,336.04,60.017,1559955604,"201051344000685","174011545737251",27.23,24.80,0,329.13,341.15,7.5,5.3,0.040,1321265.2,1321265.2,2956,0,0,0,L,1122011218,1,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955616,548102.00
06/07/2019 21:00,2,0.293,ACTIVE,213.29,335.44,60.012,1559955604,"201051344000651","174011545737251",27.06,25.30,0,328.82,341.75,8.1,5.9,0.040,1314805.9,1314805.9,2955,0,0,0,L,1122011218,1,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955617,548103.00
06/07/2019 21:00,2,0.305,ACTIVE,212.83,335.14,60.017,1559955604,"201051344000594","174011545737251",27.31,27.30,0,327.02,344.76,8.4,6.2,0.044,1326151.3,1326151.3,2953,0,0,0,L,1122011218,1,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955618,548104.00
06/07/2019 21:00,2,0.303,ACTIVE,213.29,335.14,60.028,1559955604,"201051344000469","174011545737251",26.98,28.30,0,327.62,345.06,8.3,6.1,0.049,1306229.5,1306229.5,2954,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955619,548105.00
06/07/2019 21:00,2,0.348,ACTIVE,213.29,335.44,60.017,1559955604,"201051344000585","174011545737251",27.55,25.50,0,328.52,341.45,9.7,7.5,0.040,1328921.9,1328921.9,2949,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955620,548106.00
06/07/2019 21:00,2,0.299,ACTIVE,213.96,336.94,60.022,1559955604,"201051344000853","174011545737251",27.21,29.50,0,330.03,343.85,8.3,6.1,0.040,1329382.6,1329382.6,2952,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955621,548107.00
06/07/2019 21:00,2,0.289,ACTIVE,213.29,335.14,60.022,1559955604,"201051344001145","174011545737251",27.04,24.30,0,329.43,341.45,7.9,5.7,0.040,1329614.9,1329614.9,2958,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955622,548108.00
06/07/2019 21:00,2,0.307,ACTIVE,213.29,334.84,60.012,1559955604,"201051344000438","174011545737251",27.57,25.00,0,329.13,341.45,8.6,6.3,0.044,1322997.4,1322997.4,2951,0,0,0,L,1122011218,1,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955623,548109.00
06/07/2019 21:00,2,0.344,ACTIVE,212.83,333.63,60.022,1559955604,"201051344001135","174011545737251",27.19,25.00,0,328.22,340.85,9.5,7.2,0.040,1309963.7,1309963.7,2953,0,0,0,L,1122011218,1,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955624,548110.00
06/07/2019 21:00,2,0.342,ACTIVE,213.51,335.44,59.985,1559955604,"201051344000983","174011545737251",26.78,29.50,0,328.22,341.45,9.3,7.1,0.044,1327332.1,1327332.1,2950,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955625,548111.00
06/07/2019 21:00,2,0.311,ACTIVE,213.29,334.24,59.980,1559955604,"201051344001203","174011545737251",26.96,25.50,0,329.13,342.35,8.5,6.3,0.035,1317808.9,1317808.9,2952,0,0,0,L,1122011218,1,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955626,548112.00
06/07/2019 21:00,2,0.289,ACTIVE,213.06,333.93,60.012,1559955604,"201051344001230","174011545737251",27.33,24.80,0,327.62,339.65,8.1,5.8,0.031,1313314.8,1313314.8,2966,0,0,0,L,1122011218,1,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955627,548113.00
06/07/2019 21:00,2,0.318,ACTIVE,212.61,335.14,60.028,1559955604,"201051344000646","174011545737251",27.12,25.30,0,328.22,341.45,8.8,6.6,0.044,1307135.0,1307135.0,2957,0,0,0,L,1122011218,1,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955627,548114.00
06/07/2019 21:00,2,0.312,ACTIVE,213.74,334.84,60.033,1559955604,"201051344000867","174011545737251",26.94,29.30,0,329.43,341.75,8.6,6.4,0.035,1304508.7,1304508.7,2951,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955628,548115.00
06/07/2019 21:00,2,0.303,ACTIVE,213.74,337.54,60.001,1559955604,"201051344000633","174011545737251",26.90,28.30,0,329.13,343.85,8.3,6.1,0.035,1301765.7,1301765.7,2956,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955629,548116.00
06/07/2019 21:00,2,0.326,ACTIVE,212.83,334.54,60.012,1559955604,"201051344000955","174011545737251",27.17,25.30,0,327.62,340.85,9.0,6.8,0.044,1327572.8,1327572.8,2953,0,0,0,L,1122011218,1,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955630,548117.00
06/07/2019 21:00,2,0.311,ACTIVE,213.51,335.44,60.006,1559955604,"201051344000648","174011545737251",26.12,28.30,0,330.33,342.95,8.2,6.0,0.040,1316373.1,1316373.1,2948,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955631,548118.00
06/07/2019 21:00,2,0.285,ACTIVE,213.51,336.04,60.028,1559955604,"201051344000645","174011545737251",26.48,30.50,0,330.33,343.25,7.7,5.5,0.040,1321637.1,1321637.1,2950,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955632,548119.00
06/07/2019 21:00,2,0.309,ACTIVE,213.29,335.14,60.017,1559955604,"201051344000569","174011545737251",27.08,29.80,0,328.82,341.45,8.5,6.3,0.044,1338190.4,1338190.4,2953,0,0,0,L,1122011218,1,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955633,548120.00
06/07/2019 21:00,2,0.344,ACTIVE,213.51,338.74,60.006,1559955604,"179051228000119","174011545737251",26.98,33.30,0,330.63,345.96,9.4,7.2,0.040,124726.5,124726.5,2974,0,0,0,L,46974696,1,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559955634,548121.00
06/07/2019 21:15,2,0.262,ACTIVE,213.06,333.63,59.990,1559956504,"201051344000579","174011545737251",27.51,25.80,0,329.73,341.15,7.3,5.1,0.018,1338667.2,1338667.2,2952,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956506,548122.00
