ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2019 21:15,2,0.230,ACTIVE,213.29,333.63,60.001,1559956504,"201051344001025","174011545737251",26.66,24.50,0,328.82,339.95,6.2,4.1,0.018,1322195.2,1322195.2,2950,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956507,548123.00
06/07/2019 21:15,2,0.232,ACTIVE,213.29,334.84,59.985,1559956504,"201051344001093","174011545737251",26.64,25.00,0,328.22,339.95,6.3,4.2,0.013,1305153.6,1305153.6,2954,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956508,548124.00
06/07/2019 21:15,2,0.223,ACTIVE,213.06,333.63,60.006,1559956504,"201051344000458","174011545737251",26.88,28.80,0,330.33,340.85,6.1,4.0,0.022,1320705.9,1320705.9,2952,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956509,548125.00
06/07/2019 21:15,2,0.246,ACTIVE,213.29,333.33,59.959,1559956504,"201051344000890","174011545737251",26.68,25.00,0,328.82,340.85,6.7,4.5,0.018,1320139.0,1320139.0,2956,0,0,0,L,1122011218,1,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956509,548126.00
06/07/2019 21:15,2,0.195,ACTIVE,213.06,334.54,59.996,1559956504,"201051344000988","174011545737251",17.89,27.80,0,328.22,341.15,3.5,1.5,0.004,1011923.0,1011923.0,2949,0,0,0,L,1122011218,1,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956510,548127.00
06/07/2019 21:15,2,0.217,ACTIVE,213.74,334.54,59.996,1559956504,"201051344000582","174011545737251",26.70,24.80,0,329.13,340.85,5.9,3.8,0.013,1298205.1,1298205.1,2949,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956511,548128.00
06/07/2019 21:15,2,0.236,ACTIVE,213.06,334.54,59.990,1559956504,"201051344000868","174011545737251",26.96,26.30,0,329.13,340.85,6.5,4.3,0.022,1306502.3,1306502.3,2953,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956512,548129.00
06/07/2019 21:15,2,0.211,ACTIVE,213.51,335.14,59.996,1559956504,"201051344000576","174011545737251",26.48,28.80,0,330.93,342.05,5.7,3.5,0.018,1323831.4,1323831.4,2956,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956513,548130.00
06/07/2019 21:15,2,0.225,ACTIVE,213.06,333.93,59.996,1559956504,"201051344001158","174011545737251",26.90,27.50,0,328.82,341.75,6.1,4.0,0.022,1300749.5,1300749.5,2948,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956514,548131.00
06/07/2019 21:15,2,0.221,ACTIVE,213.29,334.84,59.985,1559956504,"201051344000917","174011545737251",26.88,25.30,0,328.52,339.95,6.0,3.9,0.018,1314876.7,1314876.7,2955,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956515,548132.00
06/07/2019 21:15,2,0.248,ACTIVE,213.29,334.24,59.996,1559956504,"201051344000417","174011545737251",17.93,24.50,0,328.82,339.34,4.5,2.4,0.013,1048034.6,1048034.6,2959,0,0,0,L,1122011218,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956516,548133.00
06/07/2019 21:15,2,0.201,ACTIVE,213.51,335.14,60.006,1559956504,"201051344000685","174011545737251",26.66,24.50,0,329.73,342.05,5.5,3.4,0.022,1321266.3,1321266.3,2957,0,0,0,L,1122011218,1,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956517,548134.00
06/07/2019 21:15,2,0.219,ACTIVE,213.51,334.84,60.017,1559956504,"201051344000651","174011545737251",26.80,24.50,0,329.13,340.25,6.0,3.8,0.018,1314807.1,1314807.1,2956,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956518,548135.00
06/07/2019 21:15,2,0.229,ACTIVE,213.06,334.24,60.001,1559956504,"201051344000594","174011545737251",27.00,27.00,0,328.22,341.15,6.3,4.1,0.018,1326152.6,1326152.6,2954,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956519,548136.00
06/07/2019 21:15,2,0.229,ACTIVE,213.06,333.93,59.996,1559956504,"201051344000469","174011545737251",26.52,27.50,0,327.62,342.05,6.2,4.0,0.018,1306230.7,1306230.7,2955,0,0,0,L,1122011218,1,120.88,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956520,548137.00
06/07/2019 21:15,2,0.271,ACTIVE,213.51,334.84,60.001,1559956504,"201051344000585","174011545737251",26.84,25.00,0,328.82,341.15,7.4,5.2,0.027,1328923.5,1328923.5,2950,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956521,548138.00
06/07/2019 21:15,2,0.229,ACTIVE,213.74,335.44,60.006,1559956504,"201051344000853","174011545737251",26.62,28.50,0,330.03,342.65,6.2,4.0,0.018,1329383.9,1329383.9,2953,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956522,548139.00
06/07/2019 21:15,2,0.215,ACTIVE,213.51,334.84,59.964,1559956504,"201051344001145","174011545737251",26.86,24.00,0,329.43,340.55,5.9,3.7,0.013,1329616.1,1329616.1,2959,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956523,548140.00
06/07/2019 21:15,2,0.234,ACTIVE,213.29,333.93,60.038,1559956504,"201051344000438","174011545737251",26.96,24.80,0,328.52,340.55,6.4,4.3,0.022,1322998.7,1322998.7,2952,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956524,548141.00
06/07/2019 21:15,2,0.264,ACTIVE,213.06,333.03,59.996,1559956504,"201051344001135","174011545737251",27.00,24.80,0,328.52,339.65,7.2,5.0,0.022,1309965.3,1309965.3,2954,0,0,0,L,1122011218,1,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956525,548142.00
06/07/2019 21:15,2,0.258,ACTIVE,213.06,333.63,60.001,1559956504,"201051344000983","174011545737251",27.06,28.80,0,329.73,341.45,7.1,5.0,0.018,1327333.6,1327333.6,2951,0,0,0,L,1122011218,1,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956526,548143.00
06/07/2019 21:15,2,0.240,ACTIVE,213.29,333.93,60.012,1559956504,"201051344001203","174011545737251",26.38,25.00,0,329.13,341.45,6.4,4.3,0.013,1317810.3,1317810.3,2953,0,0,0,L,1122011218,1,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956526,548144.00
06/07/2019 21:15,2,0.232,ACTIVE,213.29,333.63,60.022,1559956504,"201051344001230","174011545737251",25.84,24.30,0,327.92,339.04,6.1,4.0,0.009,1313316.0,1313316.0,2967,0,0,0,L,1122011218,1,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956527,548145.00
06/07/2019 21:15,2,0.240,ACTIVE,212.83,334.24,60.001,1559956504,"201051344000646","174011545737251",26.78,24.80,0,327.62,340.85,6.5,4.4,0.018,1307136.4,1307136.4,2958,0,0,0,L,1122011218,1,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956528,548146.00
06/07/2019 21:15,2,0.236,ACTIVE,213.29,332.73,59.990,1559956504,"201051344000867","174011545737251",26.88,28.80,0,329.43,340.85,6.4,4.3,0.013,1304510.1,1304510.1,2952,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956529,548147.00
06/07/2019 21:15,2,0.229,ACTIVE,213.51,335.74,60.001,1559956504,"201051344000633","174011545737251",26.72,27.80,0,329.73,343.25,6.2,4.1,0.018,1301767.0,1301767.0,2957,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956530,548148.00
06/07/2019 21:15,2,0.244,ACTIVE,212.83,333.63,60.001,1559956504,"201051344000955","174011545737251",27.49,25.00,0,328.22,341.15,6.8,4.6,0.018,1327574.2,1327574.2,2954,0,0,0,L,1122011218,1,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956531,548149.00
06/07/2019 21:15,2,0.223,ACTIVE,213.29,333.93,59.953,1559956504,"201051344000648","174011545737251",26.76,27.50,0,330.33,341.75,6.1,4.0,0.018,1316374.4,1316374.4,2949,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956532,548150.00
06/07/2019 21:15,2,0.203,ACTIVE,213.51,334.24,59.996,1559956504,"201051344000645","174011545737251",26.46,29.50,0,330.63,342.05,5.4,3.3,0.018,1321638.2,1321638.2,2951,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956533,548151.00
06/07/2019 21:15,2,0.225,ACTIVE,213.06,333.93,60.001,1559956504,"201051344000569","174011545737251",27.19,28.80,0,330.03,340.85,6.2,4.1,0.018,1338191.7,1338191.7,2954,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956535,548152.00
06/07/2019 21:15,2,0.260,ACTIVE,213.29,336.94,59.953,1559956504,"179051228000119","174011545737251",26.94,32.20,0,329.73,344.76,7.1,4.9,0.018,124728.1,124728.1,2975,0,0,0,L,46974696,1,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559956536,548153.00
06/07/2019 21:30,2,0.193,ACTIVE,213.29,311.69,60.038,1559957404,"201051344000579","174011545737251",23.20,25.00,0,309.89,339.04,4.6,2.5,0.000,1338668.2,1338668.2,2953,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957406,548154.00
06/07/2019 21:30,2,0.145,ALERT,212.83,312.59,60.033,1559957404,"201051344001025","174011545737251",24.93,24.30,0,296.06,339.04,3.6,1.6,0.000,1322195.9,1322195.9,2951,0,0,0,L,1122011218,1,121.78,121.78,0002,20,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957407,548155.00
06/07/2019 21:30,2,0.164,ALERT,213.29,297.57,60.033,1559957404,"201051344001093","174011545737251",22.22,24.30,0,296.36,347.46,3.7,1.7,0.000,1305154.3,1305154.3,2955,0,0,0,L,1122011218,1,122.23,121.78,0002,24,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957409,548156.00
06/07/2019 21:30,2,0.139,ALERT,213.06,307.48,60.070,1559957404,"201051344000458","174011545737251",24.11,27.50,0,296.96,338.44,3.4,1.4,0.000,1320706.7,1320706.7,2953,0,0,0,L,1122011218,1,121.55,122.46,0002,24,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957411,548157.00
06/07/2019 21:30,2,0.160,ACTIVE,213.29,312.89,60.033,1559957404,"201051344000890","174011545737251",24.73,24.50,0,311.09,338.74,4.1,2.0,0.000,1320139.8,1320139.8,2957,0,0,0,L,1122011218,1,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957412,548158.00
06/07/2019 21:30,2,0.104,ALERT,213.06,297.26,60.033,1559957404,"201051344000988","174011545737251",17.87,26.30,0,293.06,338.44,1.9,0.0,0.000,1011923.2,1011923.2,2950,0,0,0,L,1122011218,1,121.33,122.68,0002,23,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957414,548159.00
06/07/2019 21:30,2,0.150,ALERT,213.51,298.47,60.022,1559957404,"201051344000582","174011545737251",21.37,24.30,0,297.26,339.34,3.3,1.2,0.000,1298205.7,1298205.7,2950,0,0,0,L,1122011218,1,122.46,122.23,0002,23,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957416,548160.00
06/07/2019 21:30,2,0.158,ACTIVE,213.29,313.50,60.049,1559957404,"201051344000868","174011545737251",24.09,25.50,0,310.49,339.04,3.9,1.8,0.000,1306503.1,1306503.1,2954,0,0,0,L,1122011218,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957416,548161.00
06/07/2019 21:30,2,0.137,ALERT,213.51,297.87,60.075,1559957404,"201051344000576","174011545737251",21.33,27.50,0,296.66,339.95,3.0,1.0,0.000,1323832.0,1323832.0,2957,0,0,0,L,1122011218,1,121.78,122.23,0002,25,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957418,548162.00
06/07/2019 21:30,2,0.145,ALERT,213.06,297.26,60.006,1559957404,"201051344001158","174011545737251",22.70,26.30,0,296.06,339.04,3.3,1.3,0.000,1300750.2,1300750.2,2949,0,0,0,L,1122011218,1,121.33,122.23,0002,26,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957420,548163.00
06/07/2019 21:30,2,0.156,ALERT,213.29,296.96,60.038,1559957404,"201051344000917","174011545737251",20.44,24.80,0,294.86,344.15,3.3,1.2,0.000,1314877.4,1314877.4,2956,0,0,0,L,1122011218,1,122.01,122.23,0002,22,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957422,548164.00
06/07/2019 21:30,2,0.152,ALERT,213.29,296.66,60.038,1559957404,"201051344000417","174011545737251",17.93,23.80,0,294.56,337.54,2.8,0.8,0.000,1048035.0,1048035.0,2960,0,0,0,L,1122011218,1,122.01,121.78,0002,21,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957424,548165.00
06/07/2019 21:30,2,0.131,ALERT,213.51,297.57,60.001,1559957404,"201051344000685","174011545737251",20.77,24.00,0,296.66,339.65,2.8,0.8,0.000,1321266.9,1321266.9,2958,0,0,0,L,1122011218,1,122.91,121.78,0002,22,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957426,548166.00
06/07/2019 21:30,2,0.139,ALERT,213.29,296.96,60.065,1559957404,"201051344000651","174011545737251",23.02,24.00,0,296.06,339.04,3.3,1.2,0.000,1314807.8,1314807.8,2957,0,0,0,L,1122011218,1,122.46,121.55,0002,22,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957428,548167.00
06/07/2019 21:30,2,0.143,ALERT,212.83,300.57,60.033,1559957404,"201051344000594","174011545737251",23.50,26.30,0,296.36,338.74,3.5,1.4,0.000,1326153.3,1326153.3,2955,0,0,0,L,1122011218,1,121.33,122.01,0002,23,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957429,548168.00
06/07/2019 21:30,2,0.154,ALERT,213.06,297.87,60.033,1559957404,"201051344000469","174011545737251",22.86,26.00,0,296.66,298.77,3.6,1.5,0.000,1306231.5,1306231.5,2956,0,0,0,L,1122011218,1,120.88,122.68,0000,24,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957432,548169.00
06/07/2019 21:30,2,0.182,ACTIVE,213.51,310.79,60.017,1559957404,"201051344000585","174011545737251",24.31,24.50,0,307.78,339.34,4.5,2.4,0.000,1328924.5,1328924.5,2951,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957433,548170.00
06/07/2019 21:30,2,0.131,ALERT,213.74,297.57,60.028,1559957404,"201051344000853","174011545737251",22.98,27.30,0,296.66,340.25,3.1,1.1,0.000,1329384.6,1329384.6,2954,0,0,0,L,1122011218,1,122.01,122.68,0002,27,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957436,548171.00
06/07/2019 21:30,2,0.137,ALERT,213.51,297.87,60.054,1559957404,"201051344001145","174011545737251",23.06,23.50,0,297.26,341.75,3.2,1.2,0.000,1329616.7,1329616.7,2960,0,0,0,L,1122011218,1,122.23,121.78,0002,23,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957437,548172.00
06/07/2019 21:30,2,0.146,ALERT,213.51,297.57,60.022,1559957404,"201051344000438","174011545737251",24.09,24.00,0,296.96,339.65,3.6,1.5,0.000,1322999.5,1322999.5,2953,0,0,0,L,1122011218,1,122.46,122.01,0002,24,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957439,548173.00
06/07/2019 21:30,2,0.172,ACTIVE,213.06,312.59,60.049,1559957404,"201051344001135","174011545737251",24.77,24.30,0,310.49,338.44,4.3,2.3,0.000,1309966.2,1309966.2,2955,0,0,0,L,1122011218,1,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957440,548174.00
06/07/2019 21:30,2,0.172,ALERT,213.06,297.87,60.022,1559957404,"201051344000983","174011545737251",23.64,27.50,0,296.96,339.04,4.1,2.0,0.000,1327334.5,1327334.5,2952,0,0,0,L,1122011218,1,121.55,122.23,0002,27,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957442,548175.00
06/07/2019 21:30,2,0.154,ALERT,213.29,296.96,60.022,1559957404,"201051344001203","174011545737251",23.22,24.50,0,296.66,340.55,3.7,1.6,0.000,1317811.0,1317811.0,2954,0,0,0,L,1122011218,1,122.68,121.55,0002,22,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957444,548176.00
06/07/2019 21:30,2,0.148,ALERT,213.06,297.57,60.022,1559957404,"201051344001230","174011545737251",21.41,23.80,0,296.36,345.06,3.2,1.2,0.000,1313316.7,1313316.7,2968,0,0,0,L,1122011218,1,122.23,121.55,0002,21,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957446,548177.00
06/07/2019 21:30,2,0.166,ALERT,212.83,297.26,60.049,1559957404,"201051344000646","174011545737251",22.01,24.00,0,295.46,338.44,3.7,1.7,0.000,1307137.2,1307137.2,2959,0,0,0,L,1122011218,1,122.23,121.55,0002,22,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957447,548178.00
06/07/2019 21:30,2,0.154,ALERT,213.29,296.96,60.022,1559957404,"201051344000867","174011545737251",23.44,27.30,0,296.66,339.65,3.7,1.6,0.000,1304510.9,1304510.9,2953,0,0,0,L,1122011218,1,121.78,122.23,0002,25,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957449,548179.00
06/07/2019 21:30,2,0.152,ALERT,213.51,296.66,60.022,1559957404,"201051344000633","174011545737251",21.55,26.30,0,294.56,342.95,3.4,1.3,0.000,1301767.7,1301767.7,2958,0,0,0,L,1122011218,1,121.78,122.68,0002,26,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957451,548180.00
06/07/2019 21:30,2,0.174,ALERT,212.61,297.26,60.001,1559957404,"201051344000955","174011545737251",21.15,24.30,0,296.36,338.14,3.8,1.7,0.000,1327575.0,1327575.0,2955,0,0,0,L,1122011218,1,121.55,121.78,0002,22,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957453,548181.00
06/07/2019 21:30,2,0.141,ALERT,213.29,296.96,60.059,1559957404,"201051344000648","174011545737251",23.60,26.50,0,296.36,339.04,3.4,1.4,0.000,1316375.1,1316375.1,2950,0,0,0,L,1122011218,1,121.10,122.91,0002,24,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957455,548182.00
06/07/2019 21:30,2,0.129,ALERT,213.51,296.96,60.006,1559957404,"201051344000645","174011545737251",22.26,28.30,0,296.36,339.04,2.9,0.9,0.000,1321638.8,1321638.8,2952,0,0,0,L,1122011218,1,121.78,122.68,0002,26,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957457,548183.00
06/07/2019 21:30,2,0.150,ALERT,213.06,297.57,59.985,1559957404,"201051344000569","174011545737251",22.09,27.50,0,296.96,338.74,3.4,1.3,0.000,1338192.4,1338192.4,2955,0,0,0,L,1122011218,1,120.88,122.68,0002,25,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957458,548184.00
06/07/2019 21:30,2,0.184,ALERT,213.29,296.96,60.065,1559957404,"179051228000119","174011545737251",23.78,30.50,0,294.56,341.75,4.4,2.4,0.000,124729.0,124729.0,2976,0,0,0,L,46974696,1,121.33,123.14,0000,27,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559957460,548185.00
06/07/2019 21:45,2,0.092,ALERT,212.61,297.57,60.001,1559958304,"201051344000579","174011545737251",26.38,23.50,0,295.46,315.30,2.5,0.5,0.000,1338668.4,1338668.4,2954,0,0,0,L,1122011218,1,121.10,121.78,0100,20,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1559958306,548186.00
06/07/2019 21:45,2,0.061,ALERT,212.38,295.76,60.017,1559958304,"201051344001025","174011545737251",26.46,23.00,0,293.96,314.40,1.6,0.0,0.000,1322196.0,1322196.0,2953,0,0,0,L,1122011218,1,121.55,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1559958308,548187.00
06/07/2019 21:45,2,0.090,ALERT,212.61,296.36,59.996,1559958304,"201051344001093","174011545737251",25.33,23.30,0,294.26,298.77,2.4,0.3,0.000,1305154.5,1305154.5,2957,0,0,0,L,1122011218,1,122.01,121.33,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1559958310,548188.00
06/07/2019 21:45,2,0.064,ALERT,212.83,297.26,60.028,1559958304,"201051344000458","174011545737251",25.78,25.50,0,294.86,308.69,1.7,0.0,0.000,1320706.7,1320706.7,2955,0,0,0,L,1122011218,1,121.33,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1559958312,548189.00
06/07/2019 21:45,2,0.092,ALERT,212.38,296.96,59.990,1559958304,"201051344000890","174011545737251",26.24,23.50,0,294.86,313.50,2.5,0.5,0.000,1320140.0,1320140.0,2958,0,0,0,L,1122011218,1,122.01,120.88,0100,23,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1559958314,548190.00
06/07/2019 21:45,2,0.049,ALERT,212.61,296.96,60.022,1559958304,"201051344000988","174011545737251",16.90,24.50,0,292.76,298.77,0.8,0.0,0.000,1011923.2,1011923.2,2952,0,0,0,L,1122011218,1,120.88,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1559958316,548191.00
06/07/2019 21:45,2,0.059,ALERT,212.83,297.26,60.022,1559958304,"201051344000582","174011545737251",25.98,23.30,0,294.86,299.37,1.5,0.0,0.000,1298205.8,1298205.8,2952,0,0,0,L,1122011218,1,122.01,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1559958318,548192.00
06/07/2019 21:45,2,0.084,ALERT,212.61,297.26,60.028,1559958304,"201051344000868","174011545737251",25.70,24.00,0,295.46,313.80,2.2,0.2,0.000,1306503.2,1306503.2,2955,0,0,0,L,1122011218,1,120.88,122.46,0100,21,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1559958320,548193.00
06/07/2019 21:45,2,0.057,ALERT,213.06,297.26,60.017,1559958304,"201051344000576","174011545737251",25.11,25.50,0,295.16,299.07,1.4,0.0,0.000,1323832.1,1323832.1,2959,0,0,0,L,1122011218,1,121.33,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1559958321,548194.00
06/07/2019 21:45,2,0.059,ALERT,212.61,296.66,60.043,1559958304,"201051344001158","174011545737251",25.88,24.30,0,294.56,298.47,1.6,0.0,0.000,1300750.3,1300750.3,2951,0,0,0,L,1122011218,1,121.10,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1559958323,548195.00
06/07/2019 21:45,2,0.068,ALERT,212.61,296.06,60.028,1559958304,"201051344000917","174011545737251",25.45,23.50,0,293.06,298.17,1.8,0.0,0.000,1314877.5,1314877.5,2958,0,0,0,L,1122011218,1,121.78,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1559958325,548196.00
06/07/2019 21:45,2,0.102,ALERT,212.61,296.06,60.028,1559958304,"201051344000417","174011545737251",16.40,22.80,0,293.66,298.17,1.7,0.0,0.000,1048035.1,1048035.1,2962,0,0,0,L,1122011218,1,121.78,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1559958327,548197.00
06/07/2019 21:45,2,0.033,ALERT,212.83,296.66,60.033,1559958304,"201051344000685","174011545737251",25.78,22.80,0,294.26,298.77,0.9,0.0,0.000,1321266.9,1321266.9,2960,0,0,0,L,1122011218,1,122.68,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1559958329,548198.00
06/07/2019 21:45,2,0.051,ALERT,212.61,296.06,60.038,1559958304,"201051344000651","174011545737251",25.92,22.80,0,293.66,298.47,1.4,0.0,0.000,1314807.8,1314807.8,2959,0,0,0,L,1122011218,1,122.23,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1559958331,548199.00
06/07/2019 21:45,2,0.070,ALERT,212.61,297.87,60.028,1559958304,"201051344000594","174011545737251",26.38,24.50,0,295.16,300.57,1.9,0.0,0.000,1326153.4,1326153.4,2957,0,0,0,L,1122011218,1,121.33,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1559958333,548200.00
06/07/2019 21:45,2,0.066,ALERT,212.83,296.96,60.028,1559958304,"201051344000469","174011545737251",25.43,24.00,0,294.26,298.47,1.8,0.0,0.000,1306231.6,1306231.6,2958,0,0,0,L,1122011218,1,120.88,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1559958335,548201.00
06/07/2019 21:45,2,0.094,ALERT,212.83,296.66,60.028,1559958304,"201051344000585","174011545737251",26.12,23.00,0,293.96,310.79,2.5,0.5,0.000,1328924.8,1328924.8,2952,0,0,0,L,1122011218,1,121.55,122.01,0100,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1559958337,548202.00
06/07/2019 21:45,2,0.057,ALERT,213.29,296.96,59.990,1559958304,"201051344000853","174011545737251",26.26,24.80,0,294.86,299.37,1.5,0.0,0.000,1329384.6,1329384.6,2956,0,0,0,L,1122011218,1,121.78,122.46,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1559958338,548203.00
06/07/2019 21:45,2,0.066,ALERT,212.83,297.26,60.059,1559958304,"201051344001145","174011545737251",25.82,22.50,0,294.86,299.67,1.8,0.0,0.000,1329616.8,1329616.8,2962,0,0,0,L,1122011218,1,122.01,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1559958340,548204.00
06/07/2019 21:45,2,0.068,ALERT,212.61,296.66,60.028,1559958304,"201051344000438","174011545737251",25.94,22.80,0,294.56,299.07,1.8,0.0,0.000,1322999.6,1322999.6,2955,0,0,0,L,1122011218,1,122.23,121.33,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1559958342,548205.00
06/07/2019 21:45,2,0.098,ALERT,212.38,296.66,60.038,1559958304,"201051344001135","174011545737251",26.34,23.00,0,294.56,312.89,2.6,0.6,0.000,1309966.5,1309966.5,2956,0,0,0,L,1122011218,1,122.01,121.33,0100,22,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1559958344,548206.00
06/07/2019 21:45,2,0.098,ALERT,212.83,297.87,60.022,1559958304,"201051344000983","174011545737251",25.78,25.30,0,295.16,299.67,2.5,0.5,0.000,1327334.8,1327334.8,2954,0,0,0,L,1122011218,1,121.33,122.01,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1559958346,548207.00
06/07/2019 21:45,2,0.072,ALERT,212.83,296.66,60.022,1559958304,"201051344001203","174011545737251",25.41,23.30,0,294.26,300.57,1.9,0.0,0.000,1317811.1,1317811.1,2956,0,0,0,L,1122011218,1,122.46,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1559958348,548208.00
06/07/2019 21:45,2,0.076,ALERT,212.61,297.26,60.049,1559958304,"201051344001230","174011545737251",25.15,22.80,0,294.56,299.07,2.0,0.0,0.000,1313316.7,1313316.7,2970,0,0,0,L,1122011218,1,122.23,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1559958349,548209.00
06/07/2019 21:45,2,0.061,ALERT,212.16,296.66,60.017,1559958304,"201051344000646","174011545737251",25.41,23.00,0,293.66,298.17,1.6,0.0,0.000,1307137.3,1307137.3,2961,0,0,0,L,1122011218,1,122.01,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1559958351,548210.00
06/07/2019 21:45,2,0.064,ALERT,213.06,296.96,60.017,1559958304,"201051344000867","174011545737251",18.92,25.50,0,294.56,299.37,1.6,0.0,0.000,1304511.0,1304511.0,2955,0,0,0,L,1122011218,1,121.55,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1559958353,548211.00
06/07/2019 21:45,2,0.066,ALERT,213.29,296.66,60.017,1559958304,"201051344000633","174011545737251",25.62,24.50,0,293.66,298.17,1.8,0.0,0.000,1301767.8,1301767.8,2960,0,0,0,L,1122011218,1,121.78,122.46,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1559958355,548212.00
06/07/2019 21:45,2,0.080,ALERT,212.38,296.96,60.043,1559958304,"201051344000955","174011545737251",25.76,23.30,0,294.26,298.77,2.1,0.1,0.000,1327575.2,1327575.2,2957,0,0,0,L,1122011218,1,121.55,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1559958357,548213.00
06/07/2019 21:45,2,0.068,ALERT,213.06,296.66,60.012,1559958304,"201051344000648","174011545737251",25.86,24.50,0,294.26,299.37,1.8,0.0,0.000,1316375.2,1316375.2,2952,0,0,0,L,1122011218,1,121.10,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1559958359,548214.00
06/07/2019 21:45,2,0.043,ALERT,213.29,297.26,60.049,1559958304,"201051344000645","174011545737251",26.02,26.30,0,294.56,299.07,1.2,0.0,0.000,1321638.8,1321638.8,2954,0,0,0,L,1122011218,1,121.78,122.68,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1559958360,548215.00
06/07/2019 21:45,2,0.072,ALERT,212.83,297.57,60.017,1559958304,"201051344000569","174011545737251",26.02,25.30,0,295.46,299.67,1.9,0.0,0.000,1338192.5,1338192.5,2957,0,0,0,L,1122011218,1,120.88,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1559958362,548216.00
06/07/2019 21:45,2,0.109,ALERT,213.29,296.66,59.996,1559958304,"179051228000119","174011545737251",24.43,28.00,0,293.96,298.17,2.7,0.7,0.000,124729.3,124729.3,2978,0,0,0,L,46974696,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559958364,548217.00
06/07/2019 22:00,2,0.000,ALERT,212.61,297.57,60.075,1559959204,"201051344000579","174011545737251",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,1338668.4,1338668.4,2956,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1559959206,548218.00
06/07/2019 22:00,2,0.000,ALERT,212.16,296.06,60.028,1559959204,"201051344001025","174011545737251",0.00,22.00,0,294.26,301.17,0.0,0.0,0.000,1322196.0,1322196.0,2955,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1559959208,548219.00
06/07/2019 22:00,2,0.000,ALERT,212.38,296.36,60.033,1559959204,"201051344001093","174011545737251",0.00,22.50,0,294.56,301.17,0.0,0.0,0.000,1305154.5,1305154.5,2959,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1559959210,548220.00
06/07/2019 22:00,2,0.000,ALERT,212.61,297.26,60.075,1559959204,"201051344000458","174011545737251",0.00,24.00,0,295.16,300.27,0.0,0.0,0.000,1320706.7,1320706.7,2957,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1559959212,548221.00
06/07/2019 22:00,2,0.000,ALERT,212.16,296.96,60.028,1559959204,"201051344000890","174011545737251",0.00,22.50,0,295.16,302.07,0.0,0.0,0.000,1320140.0,1320140.0,2960,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1559959213,548222.00
06/07/2019 22:00,2,0.000,ALERT,212.38,296.96,60.075,1559959204,"201051344000988","174011545737251",0.00,23.00,0,292.76,299.07,0.0,0.0,0.000,1011923.2,1011923.2,2954,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1559959215,548223.00
06/07/2019 22:00,2,0.000,ALERT,212.83,297.57,60.049,1559959204,"201051344000582","174011545737251",0.00,22.30,0,294.86,302.07,0.0,0.0,0.000,1298205.8,1298205.8,2954,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1559959217,548224.00
06/07/2019 22:00,2,0.000,ALERT,212.38,297.57,60.054,1559959204,"201051344000868","174011545737251",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,1306503.2,1306503.2,2957,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1559959219,548225.00
06/07/2019 22:00,2,0.000,ALERT,212.83,297.57,60.043,1559959204,"201051344000576","174011545737251",0.00,24.00,0,295.16,299.67,0.0,0.0,0.000,1323832.1,1323832.1,2961,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1559959221,548226.00
06/07/2019 22:00,2,0.000,ALERT,212.61,296.66,60.075,1559959204,"201051344001158","174011545737251",0.00,22.80,0,294.56,299.07,0.0,0.0,0.000,1300750.3,1300750.3,2953,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1559959222,548227.00
06/07/2019 22:00,2,0.000,ALERT,212.38,295.76,60.038,1559959204,"201051344000917","174011545737251",0.00,22.80,0,293.06,300.87,0.0,0.0,0.000,1314877.5,1314877.5,2960,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1559959224,548228.00
06/07/2019 22:00,2,0.000,ALERT,212.38,295.76,60.038,1559959204,"201051344000417","174011545737251",0.00,22.00,0,293.66,300.87,0.0,0.0,0.000,1048035.1,1048035.1,2964,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1559959226,548229.00
06/07/2019 22:00,2,0.000,ALERT,212.61,296.36,60.049,1559959204,"201051344000685","174011545737251",0.00,22.00,0,294.26,301.77,0.0,0.0,0.000,1321266.9,1321266.9,2962,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1559959228,548230.00
06/07/2019 22:00,2,0.000,ALERT,212.38,295.76,60.033,1559959204,"201051344000651","174011545737251",0.00,21.80,0,293.96,300.57,0.0,0.0,0.000,1314807.8,1314807.8,2961,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1559959230,548231.00
06/07/2019 22:00,2,0.000,ALERT,212.38,297.57,60.059,1559959204,"201051344000594","174011545737251",0.00,23.30,0,295.16,299.97,0.0,0.0,0.000,1326153.4,1326153.4,2959,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1559959232,548232.00
06/07/2019 22:00,2,0.000,ALERT,212.38,296.66,60.043,1559959204,"201051344000469","174011545737251",0.00,22.50,0,293.96,299.07,0.0,0.0,0.000,1306231.6,1306231.6,2960,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1559959234,548233.00
06/07/2019 22:00,2,0.000,ALERT,212.38,296.36,60.059,1559959204,"201051344000585","174011545737251",0.00,22.30,0,293.66,301.47,0.0,0.0,0.000,1328924.8,1328924.8,2954,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1559959236,548234.00
06/07/2019 22:00,2,0.000,ALERT,213.06,296.66,60.043,1559959204,"201051344000853","174011545737251",0.00,23.30,0,295.16,299.67,0.0,0.0,0.000,1329384.6,1329384.6,2958,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1559959238,548235.00
06/07/2019 22:00,2,0.000,ALERT,212.61,296.66,60.070,1559959204,"201051344001145","174011545737251",0.00,21.50,0,294.86,302.07,0.0,0.0,0.000,1329616.8,1329616.8,2964,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1559959239,548236.00
06/07/2019 22:00,2,0.000,ALERT,212.38,296.06,60.043,1559959204,"201051344000438","174011545737251",0.00,21.80,0,294.56,301.47,0.0,0.0,0.000,1322999.6,1322999.6,2957,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1559959241,548237.00
06/07/2019 22:00,2,0.000,ALERT,212.16,296.36,60.038,1559959204,"201051344001135","174011545737251",0.00,22.00,0,294.56,301.17,0.0,0.0,0.000,1309966.5,1309966.5,2958,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1559959243,548238.00
06/07/2019 22:00,2,0.000,ALERT,212.61,296.96,60.028,1559959204,"201051344000983","174011545737251",0.00,23.50,0,295.76,299.97,0.0,0.0,0.000,1327334.8,1327334.8,2956,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1559959245,548239.00
06/07/2019 22:00,2,0.000,ALERT,212.38,296.06,60.017,1559959204,"201051344001203","174011545737251",0.00,22.50,0,294.56,302.37,0.0,0.0,0.000,1317811.1,1317811.1,2958,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1559959247,548240.00
06/07/2019 22:00,2,0.000,ALERT,212.16,296.36,60.065,1559959204,"201051344001230","174011545737251",0.00,21.80,0,294.56,301.77,0.0,0.0,0.000,1313316.7,1313316.7,2972,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1559959248,548241.00
06/07/2019 22:00,2,0.000,ALERT,211.70,296.06,60.038,1559959204,"201051344000646","174011545737251",0.00,22.00,0,293.36,301.17,0.0,0.0,0.000,1307137.3,1307137.3,2963,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1559959250,548242.00
06/07/2019 22:00,2,0.000,ALERT,212.61,296.66,60.033,1559959204,"201051344000867","174011545737251",0.00,24.00,0,295.16,299.97,0.0,0.0,0.000,1304511.0,1304511.0,2957,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1559959252,548243.00
06/07/2019 22:00,2,0.000,ALERT,212.83,296.36,60.038,1559959204,"201051344000633","174011545737251",0.00,23.00,0,293.36,298.77,0.0,0.0,0.000,1301767.8,1301767.8,2962,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1559959254,548244.00
06/07/2019 22:00,2,0.000,ALERT,211.93,296.36,60.038,1559959204,"201051344000955","174011545737251",0.00,22.00,0,294.26,301.47,0.0,0.0,0.000,1327575.2,1327575.2,2959,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1559959256,548245.00
06/07/2019 22:00,2,0.000,ALERT,212.61,296.06,60.038,1559959204,"201051344000648","174011545737251",0.00,23.30,0,294.56,299.37,0.0,0.0,0.000,1316375.2,1316375.2,2954,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1559959258,548246.00
06/07/2019 22:00,2,0.000,ALERT,212.83,296.66,60.028,1559959204,"201051344000645","174011545737251",0.00,24.50,0,295.16,299.37,0.0,0.0,0.000,1321638.8,1321638.8,2956,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1559959260,548247.00
06/07/2019 22:00,2,0.000,ALERT,212.38,297.26,60.038,1559959204,"201051344000569","174011545737251",0.00,23.50,0,295.76,300.27,0.0,0.0,0.000,1338192.5,1338192.5,2959,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1559959261,548248.00
06/07/2019 22:00,2,0.000,ALERT,212.61,296.06,59.985,1559959204,"179051228000119","174011545737251",0.00,26.30,0,293.66,298.77,0.0,0.0,0.000,124729.3,124729.3,2980,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559959263,548249.00
06/07/2019 22:15,2,0.000,ALERT,212.83,297.26,59.996,1559960104,"201051344000579","174011545737251",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,1338668.4,1338668.4,2958,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559960106,548250.00
06/07/2019 22:15,2,0.000,ALERT,212.83,296.36,60.001,1559960104,"201051344001025","174011545737251",0.00,21.30,0,293.96,299.67,0.0,0.0,0.000,1322196.0,1322196.0,2957,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559960108,548251.00
06/07/2019 22:15,2,0.000,ALERT,212.83,296.66,60.006,1559960104,"201051344001093","174011545737251",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,1305154.5,1305154.5,2961,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559960109,548252.00
06/07/2019 22:15,2,0.000,ALERT,212.83,296.96,60.006,1559960104,"201051344000458","174011545737251",0.00,22.80,0,295.16,299.67,0.0,0.0,0.000,1320706.7,1320706.7,2959,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559960111,548253.00
06/07/2019 22:15,2,0.000,ALERT,212.83,297.26,60.012,1559960104,"201051344000890","174011545737251",0.00,21.80,0,295.16,299.97,0.0,0.0,0.000,1320140.0,1320140.0,2962,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559960113,548254.00
06/07/2019 22:15,2,0.000,ALERT,212.61,296.66,60.017,1559960104,"201051344000988","174011545737251",0.00,22.00,0,292.76,298.77,0.0,0.0,0.000,1011923.2,1011923.2,2956,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559960115,548255.00
06/07/2019 22:15,2,0.000,ALERT,213.29,297.87,60.012,1559960104,"201051344000582","174011545737251",0.00,21.50,0,293.36,299.67,0.0,0.0,0.000,1298205.8,1298205.8,2956,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559960117,548256.00
06/07/2019 22:15,2,0.000,ALERT,212.83,297.26,60.006,1559960104,"201051344000868","174011545737251",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,1306503.2,1306503.2,2959,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559960119,548257.00
06/07/2019 22:15,2,0.000,ALERT,213.29,297.26,60.012,1559960104,"201051344000576","174011545737251",0.00,22.80,0,294.86,299.07,0.0,0.0,0.000,1323832.1,1323832.1,2963,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559960121,548258.00
06/07/2019 22:15,2,0.000,ALERT,212.83,296.66,60.012,1559960104,"201051344001158","174011545737251",0.00,21.50,0,294.56,298.47,0.0,0.0,0.000,1300750.3,1300750.3,2955,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559960122,548259.00
06/07/2019 22:15,2,0.000,ALERT,212.83,296.36,60.012,1559960104,"201051344000917","174011545737251",0.00,22.00,0,293.06,298.47,0.0,0.0,0.000,1314877.5,1314877.5,2962,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559960124,548260.00
06/07/2019 22:15,2,0.000,ALERT,212.83,296.06,60.049,1559960104,"201051344000417","174011545737251",0.00,21.50,0,293.66,298.47,0.0,0.0,0.000,1048035.1,1048035.1,2966,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559960126,548261.00
06/07/2019 22:15,2,0.000,ALERT,213.06,296.66,60.012,1559960104,"201051344000685","174011545737251",0.00,21.30,0,293.96,299.07,0.0,0.0,0.000,1321266.9,1321266.9,2964,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559960128,548262.00
06/07/2019 22:15,2,0.000,ALERT,213.06,296.06,60.022,1559960104,"201051344000651","174011545737251",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,1314807.8,1314807.8,2963,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559960130,548263.00
06/07/2019 22:15,2,0.000,ALERT,212.61,297.57,60.012,1559960104,"201051344000594","174011545737251",0.00,22.30,0,294.86,299.67,0.0,0.0,0.000,1326153.4,1326153.4,2961,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559960132,548264.00
06/07/2019 22:15,2,0.000,ALERT,212.83,296.66,60.006,1559960104,"201051344000469","174011545737251",0.00,21.30,0,293.96,298.77,0.0,0.0,0.000,1306231.6,1306231.6,2962,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559960134,548265.00
06/07/2019 22:15,2,0.000,ALERT,213.06,296.96,60.001,1559960104,"201051344000585","174011545737251",0.00,21.50,0,293.66,299.07,0.0,0.0,0.000,1328924.8,1328924.8,2956,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559960136,548266.00
