ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2019 22:15,2,0.000,ALERT,213.51,296.96,60.022,1559960104,"201051344000853","174011545737251",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,1329384.6,1329384.6,2960,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559960138,548267.00
06/07/2019 22:15,2,0.000,ALERT,213.29,297.26,59.985,1559960104,"201051344001145","174011545737251",0.00,20.70,0,294.86,299.97,0.0,0.0,0.000,1329616.8,1329616.8,2966,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559960140,548268.00
06/07/2019 22:15,2,0.000,ALERT,213.06,296.96,60.006,1559960104,"201051344000438","174011545737251",0.00,21.00,0,294.56,299.37,0.0,0.0,0.000,1322999.6,1322999.6,2959,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559960141,548269.00
06/07/2019 22:15,2,0.000,ALERT,212.61,296.96,60.012,1559960104,"201051344001135","174011545737251",0.00,21.30,0,294.26,299.67,0.0,0.0,0.000,1309966.5,1309966.5,2960,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559960143,548270.00
06/07/2019 22:15,2,0.000,ALERT,213.06,297.26,60.033,1559960104,"201051344000983","174011545737251",0.00,22.30,0,295.16,299.67,0.0,0.0,0.000,1327334.8,1327334.8,2958,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559960145,548271.00
06/07/2019 22:15,2,0.000,ALERT,213.06,296.66,60.012,1559960104,"201051344001203","174011545737251",0.00,21.80,0,294.26,300.87,0.0,0.0,0.000,1317811.1,1317811.1,2960,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559960147,548272.00
06/07/2019 22:15,2,0.000,ALERT,213.06,297.57,60.012,1559960104,"201051344001230","174011545737251",0.00,21.30,0,294.26,299.37,0.0,0.0,0.000,1313316.7,1313316.7,2974,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559960149,548273.00
06/07/2019 22:15,2,0.000,ALERT,212.61,296.96,59.959,1559960104,"201051344000646","174011545737251",0.00,21.30,0,293.96,298.77,0.0,0.0,0.000,1307137.3,1307137.3,2965,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559960150,548274.00
06/07/2019 22:15,2,0.000,ALERT,213.29,296.66,59.980,1559960104,"201051344000867","174011545737251",0.00,23.00,0,294.56,299.37,0.0,0.0,0.000,1304511.0,1304511.0,2959,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559960152,548275.00
06/07/2019 22:15,2,0.000,ALERT,213.51,296.36,60.006,1559960104,"201051344000633","174011545737251",0.00,22.00,0,293.06,298.47,0.0,0.0,0.000,1301767.8,1301767.8,2964,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559960154,548276.00
06/07/2019 22:15,2,0.000,ALERT,212.83,297.26,60.022,1559960104,"201051344000955","174011545737251",0.00,21.50,0,293.96,298.77,0.0,0.0,0.000,1327575.2,1327575.2,2961,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559960156,548277.00
06/07/2019 22:15,2,0.000,ALERT,213.06,296.36,60.012,1559960104,"201051344000648","174011545737251",0.00,22.30,0,294.26,299.07,0.0,0.0,0.000,1316375.2,1316375.2,2956,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559960158,548278.00
06/07/2019 22:15,2,0.000,ALERT,213.06,296.36,60.006,1559960104,"201051344000645","174011545737251",0.00,23.30,0,294.26,298.77,0.0,0.0,0.000,1321638.8,1321638.8,2958,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559960159,548279.00
06/07/2019 22:15,2,0.000,ALERT,212.83,297.26,60.033,1559960104,"201051344000569","174011545737251",0.00,22.30,0,295.16,299.67,0.0,0.0,0.000,1338192.5,1338192.5,2961,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559960161,548280.00
06/07/2019 22:15,2,0.000,ALERT,213.06,296.06,60.012,1559960104,"179051228000119","174011545737251",0.00,24.80,0,292.76,298.47,0.0,0.0,0.000,124729.3,124729.3,2982,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559960163,548281.00
06/07/2019 22:30,2,0.000,ALERT,213.51,298.77,60.070,1559961004,"201051344000579","174011545737251",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,1338668.4,1338668.4,2960,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559961006,548282.00
06/07/2019 22:30,2,0.000,ALERT,213.51,297.87,59.985,1559961004,"201051344001025","174011545737251",0.00,20.00,0,293.96,299.97,0.0,0.0,0.000,1322196.0,1322196.0,2959,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961008,548283.00
06/07/2019 22:30,2,0.000,ALERT,213.74,298.17,60.017,1559961004,"201051344001093","174011545737251",0.00,21.00,0,293.96,299.37,0.0,0.0,0.000,1305154.5,1305154.5,2963,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559961010,548284.00
06/07/2019 22:30,2,0.000,ALERT,213.29,298.47,60.065,1559961004,"201051344000458","174011545737251",0.00,21.80,0,294.56,300.27,0.0,0.0,0.000,1320706.7,1320706.7,2961,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961012,548285.00
06/07/2019 22:30,2,0.000,ALERT,213.51,298.77,60.054,1559961004,"201051344000890","174011545737251",0.00,20.70,0,294.86,300.57,0.0,0.0,0.000,1320140.0,1320140.0,2964,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961014,548286.00
06/07/2019 22:30,2,0.000,ALERT,213.29,297.87,60.043,1559961004,"201051344000988","174011545737251",0.00,21.00,0,292.46,299.07,0.0,0.0,0.000,1011923.2,1011923.2,2958,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961015,548287.00
06/07/2019 22:30,2,0.000,ALERT,214.19,299.07,60.038,1559961004,"201051344000582","174011545737251",0.00,20.30,0,294.86,300.27,0.0,0.0,0.000,1298205.8,1298205.8,2958,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961017,548288.00
06/07/2019 22:30,2,0.000,ALERT,213.51,298.77,60.038,1559961004,"201051344000868","174011545737251",0.00,21.00,0,295.16,300.27,0.0,0.0,0.000,1306503.2,1306503.2,2961,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961019,548289.00
06/07/2019 22:30,2,0.000,ALERT,213.96,298.77,60.038,1559961004,"201051344000576","174011545737251",0.00,21.30,0,294.56,299.67,0.0,0.0,0.000,1323832.1,1323832.1,2965,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961021,548290.00
06/07/2019 22:30,2,0.000,ALERT,213.51,297.87,60.022,1559961004,"201051344001158","174011545737251",0.00,20.30,0,293.96,298.77,0.0,0.0,0.000,1300750.3,1300750.3,2957,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961023,548291.00
06/07/2019 22:30,2,0.000,ALERT,213.96,297.87,60.049,1559961004,"201051344000917","174011545737251",0.00,21.00,0,293.06,299.07,0.0,0.0,0.000,1314877.5,1314877.5,2964,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961024,548292.00
06/07/2019 22:30,2,0.000,ALERT,213.96,297.57,60.043,1559961004,"201051344000417","174011545737251",0.00,20.70,0,293.66,299.07,0.0,0.0,0.000,1048035.1,1048035.1,2968,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961026,548293.00
06/07/2019 22:30,2,0.000,ALERT,213.96,298.17,60.065,1559961004,"201051344000685","174011545737251",0.00,20.00,0,294.26,299.37,0.0,0.0,0.000,1321266.9,1321266.9,2966,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961028,548294.00
06/07/2019 22:30,2,0.000,ALERT,213.96,297.57,60.043,1559961004,"201051344000651","174011545737251",0.00,20.00,0,293.96,299.07,0.0,0.0,0.000,1314807.8,1314807.8,2965,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961030,548295.00
06/07/2019 22:30,2,0.000,ALERT,213.29,299.07,60.049,1559961004,"201051344000594","174011545737251",0.00,21.30,0,294.56,299.97,0.0,0.0,0.000,1326153.4,1326153.4,2963,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559961032,548296.00
06/07/2019 22:30,2,0.000,ALERT,213.51,298.17,60.038,1559961004,"201051344000469","174011545737251",0.00,20.00,0,293.66,299.07,0.0,0.0,0.000,1306231.6,1306231.6,2964,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961034,548297.00
06/07/2019 22:30,2,0.000,ALERT,213.96,298.47,60.054,1559961004,"201051344000585","174011545737251",0.00,20.30,0,293.96,299.67,0.0,0.0,0.000,1328924.8,1328924.8,2958,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559961036,548298.00
06/07/2019 22:30,2,0.000,ALERT,214.19,298.17,60.049,1559961004,"201051344000853","174011545737251",0.00,20.70,0,294.56,299.67,0.0,0.0,0.000,1329384.6,1329384.6,2962,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559961038,548299.00
06/07/2019 22:30,2,0.000,ALERT,213.96,298.77,60.043,1559961004,"201051344001145","174011545737251",0.00,19.80,0,294.86,300.27,0.0,0.0,0.000,1329616.8,1329616.8,2968,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961040,548300.00
06/07/2019 22:30,2,0.000,ALERT,213.96,298.17,60.081,1559961004,"201051344000438","174011545737251",0.00,20.00,0,294.56,299.97,0.0,0.0,0.000,1322999.6,1322999.6,2961,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961041,548301.00
06/07/2019 22:30,2,0.000,ALERT,213.29,298.17,60.038,1559961004,"201051344001135","174011545737251",0.00,20.30,0,294.56,299.97,0.0,0.0,0.000,1309966.5,1309966.5,2962,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559961043,548302.00
06/07/2019 22:30,2,0.000,ALERT,213.51,298.47,60.043,1559961004,"201051344000983","174011545737251",0.00,21.30,0,294.86,299.97,0.0,0.0,0.000,1327334.8,1327334.8,2960,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559961045,548303.00
06/07/2019 22:30,2,0.000,ALERT,213.74,298.17,60.038,1559961004,"201051344001203","174011545737251",0.00,20.70,0,294.56,301.47,0.0,0.0,0.000,1317811.1,1317811.1,2962,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961047,548304.00
06/07/2019 22:30,2,0.000,ALERT,213.51,298.77,60.038,1559961004,"201051344001230","174011545737251",0.00,20.00,0,294.56,299.67,0.0,0.0,0.000,1313316.7,1313316.7,2976,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961049,548305.00
06/07/2019 22:30,2,0.000,ALERT,213.29,298.17,60.038,1559961004,"201051344000646","174011545737251",0.00,20.00,0,293.36,299.37,0.0,0.0,0.000,1307137.3,1307137.3,2967,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559961050,548306.00
06/07/2019 22:30,2,0.000,ALERT,213.74,298.17,60.001,1559961004,"201051344000867","174011545737251",0.00,21.80,0,294.26,299.97,0.0,0.0,0.000,1304511.0,1304511.0,2961,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961052,548307.00
06/07/2019 22:30,2,0.000,ALERT,214.19,297.87,60.038,1559961004,"201051344000633","174011545737251",0.00,20.70,0,292.76,298.77,0.0,0.0,0.000,1301767.8,1301767.8,2966,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961054,548308.00
06/07/2019 22:30,2,0.000,ALERT,213.29,298.17,60.038,1559961004,"201051344000955","174011545737251",0.00,20.30,0,294.26,299.37,0.0,0.0,0.000,1327575.2,1327575.2,2963,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961056,548309.00
06/07/2019 22:30,2,0.000,ALERT,213.74,297.57,60.043,1559961004,"201051344000648","174011545737251",0.00,21.00,0,293.66,299.67,0.0,0.0,0.000,1316375.2,1316375.2,2958,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559961058,548310.00
06/07/2019 22:30,2,0.000,ALERT,213.96,298.47,60.033,1559961004,"201051344000645","174011545737251",0.00,22.00,0,294.26,299.37,0.0,0.0,0.000,1321638.8,1321638.8,2960,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961060,548311.00
06/07/2019 22:30,2,0.000,ALERT,213.51,298.77,60.038,1559961004,"201051344000569","174011545737251",0.00,21.00,0,294.86,300.27,0.0,0.0,0.000,1338192.5,1338192.5,2963,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961061,548312.00
06/07/2019 22:30,2,0.000,ALERT,213.74,297.57,60.038,1559961004,"179051228000119","174011545737251",0.00,23.30,0,292.76,298.77,0.0,0.0,0.000,124729.3,124729.3,2984,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559961063,548313.00
06/07/2019 22:45,2,0.000,ALERT,212.16,297.26,60.033,1559961905,"201051344000579","174011545737251",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,1338668.4,1338668.4,2962,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961907,548314.00
06/07/2019 22:45,2,0.000,ALERT,211.70,296.06,60.038,1559961905,"201051344001025","174011545737251",0.00,19.30,0,294.26,300.27,0.0,0.0,0.000,1322196.0,1322196.0,2961,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559961909,548315.00
06/07/2019 22:45,2,0.000,ALERT,211.93,296.66,60.033,1559961905,"201051344001093","174011545737251",0.00,20.00,0,294.26,299.67,0.0,0.0,0.000,1305154.5,1305154.5,2965,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559961910,548316.00
06/07/2019 22:45,2,0.000,ALERT,212.38,296.66,60.033,1559961905,"201051344000458","174011545737251",0.00,20.70,0,295.16,300.57,0.0,0.0,0.000,1320706.7,1320706.7,2963,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961912,548317.00
06/07/2019 22:45,2,0.000,ALERT,211.93,297.26,60.038,1559961905,"201051344000890","174011545737251",0.00,19.80,0,295.16,300.87,0.0,0.0,0.000,1320140.0,1320140.0,2966,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961914,548318.00
06/07/2019 22:45,2,0.000,ALERT,212.38,296.96,60.033,1559961905,"201051344000988","174011545737251",0.00,19.80,0,292.76,299.37,0.0,0.0,0.000,1011923.2,1011923.2,2960,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559961916,548319.00
06/07/2019 22:45,2,0.000,ALERT,212.16,297.57,60.038,1559961905,"201051344000582","174011545737251",0.00,19.50,0,294.86,300.57,0.0,0.0,0.000,1298205.8,1298205.8,2960,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559961918,548320.00
06/07/2019 22:45,2,0.000,ALERT,212.38,297.57,60.038,1559961905,"201051344000868","174011545737251",0.00,19.80,0,295.46,300.57,0.0,0.0,0.000,1306503.2,1306503.2,2963,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961920,548321.00
06/07/2019 22:45,2,0.000,ALERT,212.83,297.57,60.038,1559961905,"201051344000576","174011545737251",0.00,20.00,0,295.16,299.97,0.0,0.0,0.000,1323832.1,1323832.1,2967,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961921,548322.00
06/07/2019 22:45,2,0.000,ALERT,212.38,296.66,60.001,1559961905,"201051344001158","174011545737251",0.00,19.50,0,294.26,299.37,0.0,0.0,0.000,1300750.3,1300750.3,2959,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961923,548323.00
06/07/2019 22:45,2,0.000,ALERT,212.16,296.36,60.038,1559961905,"201051344000917","174011545737251",0.00,20.30,0,293.06,299.07,0.0,0.0,0.000,1314877.5,1314877.5,2966,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961925,548324.00
06/07/2019 22:45,2,0.000,ALERT,212.16,296.06,60.022,1559961905,"201051344000417","174011545737251",0.00,19.80,0,293.66,299.37,0.0,0.0,0.000,1048035.1,1048035.1,2970,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961927,548325.00
06/07/2019 22:45,2,0.000,ALERT,212.16,296.96,59.990,1559961905,"201051344000685","174011545737251",0.00,19.50,0,294.26,299.97,0.0,0.0,0.000,1321266.9,1321266.9,2968,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961929,548326.00
06/07/2019 22:45,2,0.000,ALERT,211.93,296.06,60.033,1559961905,"201051344000651","174011545737251",0.00,19.30,0,293.96,299.37,0.0,0.0,0.000,1314807.8,1314807.8,2967,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961931,548327.00
06/07/2019 22:45,2,0.000,ALERT,212.16,297.57,60.033,1559961905,"201051344000594","174011545737251",0.00,20.00,0,294.86,300.57,0.0,0.0,0.000,1326153.4,1326153.4,2965,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961932,548328.00
06/07/2019 22:45,2,0.000,ALERT,212.38,296.66,60.028,1559961905,"201051344000469","174011545737251",0.00,19.00,0,293.96,299.67,0.0,0.0,0.000,1306231.6,1306231.6,2966,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961935,548329.00
06/07/2019 22:45,2,0.000,ALERT,212.16,296.96,60.043,1559961905,"201051344000585","174011545737251",0.00,19.80,0,293.96,299.97,0.0,0.0,0.000,1328924.8,1328924.8,2960,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559961937,548330.00
06/07/2019 22:45,2,0.000,ALERT,213.06,296.96,59.996,1559961905,"201051344000853","174011545737251",0.00,19.80,0,294.86,300.27,0.0,0.0,0.000,1329384.6,1329384.6,2964,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961938,548331.00
06/07/2019 22:45,2,0.000,ALERT,212.38,297.26,60.033,1559961905,"201051344001145","174011545737251",0.00,19.00,0,295.16,300.57,0.0,0.0,0.000,1329616.8,1329616.8,2970,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961940,548332.00
06/07/2019 22:45,2,0.000,ALERT,212.16,296.66,60.028,1559961905,"201051344000438","174011545737251",0.00,19.30,0,294.56,300.27,0.0,0.0,0.000,1322999.6,1322999.6,2963,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961942,548333.00
06/07/2019 22:45,2,0.000,ALERT,211.70,296.66,60.028,1559961905,"201051344001135","174011545737251",0.00,19.50,0,294.56,300.27,0.0,0.0,0.000,1309966.5,1309966.5,2964,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961944,548334.00
06/07/2019 22:45,2,0.000,ALERT,212.61,297.26,60.001,1559961905,"201051344000983","174011545737251",0.00,20.00,0,295.16,300.27,0.0,0.0,0.000,1327334.8,1327334.8,2962,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961946,548335.00
06/07/2019 22:45,2,0.000,ALERT,211.93,296.66,60.028,1559961905,"201051344001203","174011545737251",0.00,19.50,0,294.56,301.47,0.0,0.0,0.000,1317811.1,1317811.1,2964,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961947,548336.00
06/07/2019 22:45,2,0.000,ALERT,211.93,296.96,60.033,1559961905,"201051344001230","174011545737251",0.00,19.30,0,294.56,299.97,0.0,0.0,0.000,1313316.7,1313316.7,2978,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559961949,548337.00
06/07/2019 22:45,2,0.000,ALERT,211.70,296.66,60.022,1559961905,"201051344000646","174011545737251",0.00,19.50,0,293.66,299.67,0.0,0.0,0.000,1307137.3,1307137.3,2969,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961951,548338.00
06/07/2019 22:45,2,0.000,ALERT,212.83,296.96,60.028,1559961905,"201051344000867","174011545737251",0.00,20.70,0,294.86,300.27,0.0,0.0,0.000,1304511.0,1304511.0,2963,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961953,548339.00
06/07/2019 22:45,2,0.000,ALERT,213.06,296.66,60.012,1559961905,"201051344000633","174011545737251",0.00,19.80,0,293.06,299.37,0.0,0.0,0.000,1301767.8,1301767.8,2968,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961955,548340.00
06/07/2019 22:45,2,0.000,ALERT,211.70,296.66,60.033,1559961905,"201051344000955","174011545737251",0.00,19.50,0,294.26,299.97,0.0,0.0,0.000,1327575.2,1327575.2,2965,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559961956,548341.00
06/07/2019 22:45,2,0.000,ALERT,212.61,296.36,60.022,1559961905,"201051344000648","174011545737251",0.00,19.80,0,294.56,299.97,0.0,0.0,0.000,1316375.2,1316375.2,2960,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961958,548342.00
06/07/2019 22:45,2,0.000,ALERT,213.06,296.66,60.022,1559961905,"201051344000645","174011545737251",0.00,21.00,0,294.86,299.97,0.0,0.0,0.000,1321638.8,1321638.8,2962,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961960,548343.00
06/07/2019 22:45,2,0.000,ALERT,212.83,297.87,60.017,1559961905,"201051344000569","174011545737251",0.00,20.00,0,295.46,300.57,0.0,0.0,0.000,1338192.5,1338192.5,2965,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559961962,548344.00
06/07/2019 22:45,2,0.000,ALERT,213.06,296.36,60.017,1559961905,"179051228000119","174011545737251",0.00,22.30,0,293.66,299.67,0.0,0.0,0.000,124729.3,124729.3,2986,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559961964,548345.00
06/07/2019 23:00,2,0.000,ALERT,213.06,298.17,60.017,1559962804,"201051344000579","174011545737251",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,1338668.4,1338668.4,2964,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559962807,548346.00
06/07/2019 23:00,2,0.000,ALERT,212.83,297.26,60.070,1559962804,"201051344001025","174011545737251",0.00,18.70,0,293.96,299.37,0.0,0.0,0.000,1322196.0,1322196.0,2963,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559962808,548347.00
06/07/2019 23:00,2,0.000,ALERT,213.06,297.57,60.033,1559962804,"201051344001093","174011545737251",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,1305154.5,1305154.5,2967,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559962810,548348.00
06/07/2019 23:00,2,0.000,ALERT,213.06,297.57,60.038,1559962804,"201051344000458","174011545737251",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,1320706.7,1320706.7,2965,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559962812,548349.00
06/07/2019 23:00,2,0.000,ALERT,213.06,298.17,60.038,1559962804,"201051344000890","174011545737251",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,1320140.0,1320140.0,2968,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559962814,548350.00
06/07/2019 23:00,2,0.000,ALERT,213.06,297.26,60.038,1559962804,"201051344000988","174011545737251",0.00,19.30,0,292.46,298.47,0.0,0.0,0.000,1011923.2,1011923.2,2962,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559962816,548351.00
06/07/2019 23:00,2,0.000,ALERT,213.51,298.47,60.033,1559962804,"201051344000582","174011545737251",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,1298205.8,1298205.8,2962,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559962817,548352.00
06/07/2019 23:00,2,0.000,ALERT,213.06,298.17,60.086,1559962804,"201051344000868","174011545737251",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,1306503.2,1306503.2,2965,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559962819,548353.00
06/07/2019 23:00,2,0.000,ALERT,213.51,297.87,60.028,1559962804,"201051344000576","174011545737251",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,1323832.1,1323832.1,2969,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559962821,548354.00
06/07/2019 23:00,2,0.000,ALERT,213.06,296.96,60.038,1559962804,"201051344001158","174011545737251",0.00,18.70,0,294.56,298.47,0.0,0.0,0.000,1300750.3,1300750.3,2961,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559962823,548355.00
06/07/2019 23:00,2,0.000,ALERT,213.06,297.26,60.038,1559962804,"201051344000917","174011545737251",0.00,19.50,0,293.66,298.17,0.0,0.0,0.000,1314877.5,1314877.5,2968,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559962825,548356.00
06/07/2019 23:00,2,0.000,ALERT,213.06,296.96,60.028,1559962804,"201051344000417","174011545737251",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,1048035.1,1048035.1,2972,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559962827,548357.00
06/07/2019 23:00,2,0.000,ALERT,213.06,297.26,60.022,1559962804,"201051344000685","174011545737251",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,1321266.9,1321266.9,2970,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559962828,548358.00
06/07/2019 23:00,2,0.000,ALERT,213.06,296.96,60.033,1559962804,"201051344000651","174011545737251",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,1314807.8,1314807.8,2969,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559962830,548359.00
06/07/2019 23:00,2,0.000,ALERT,212.83,298.17,60.033,1559962804,"201051344000594","174011545737251",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,1326153.4,1326153.4,2967,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559962832,548360.00
06/07/2019 23:00,2,0.000,ALERT,213.06,297.26,60.033,1559962804,"201051344000469","174011545737251",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,1306231.6,1306231.6,2968,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559962834,548361.00
06/07/2019 23:00,2,0.000,ALERT,213.06,297.57,59.996,1559962804,"201051344000585","174011545737251",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,1328924.8,1328924.8,2962,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559962836,548362.00
06/07/2019 23:00,2,0.000,ALERT,213.51,297.26,60.033,1559962804,"201051344000853","174011545737251",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,1329384.6,1329384.6,2966,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559962838,548363.00
06/07/2019 23:00,2,0.000,ALERT,213.29,297.87,60.033,1559962804,"201051344001145","174011545737251",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,1329616.8,1329616.8,2972,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559962840,548364.00
06/07/2019 23:00,2,0.000,ALERT,213.29,297.57,60.028,1559962804,"201051344000438","174011545737251",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,1322999.6,1322999.6,2965,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559962842,548365.00
06/07/2019 23:00,2,0.000,ALERT,212.83,297.26,60.017,1559962804,"201051344001135","174011545737251",0.00,19.00,0,294.56,299.37,0.0,0.0,0.000,1309966.5,1309966.5,2966,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559962843,548366.00
06/07/2019 23:00,2,0.000,ALERT,213.06,297.87,60.075,1559962804,"201051344000983","174011545737251",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1327334.8,1327334.8,2964,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559962845,548367.00
06/07/2019 23:00,2,0.000,ALERT,213.06,297.26,60.028,1559962804,"201051344001203","174011545737251",0.00,19.00,0,294.26,300.57,0.0,0.0,0.000,1317811.1,1317811.1,2966,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559962847,548368.00
06/07/2019 23:00,2,0.000,ALERT,213.06,297.57,60.022,1559962804,"201051344001230","174011545737251",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,1313316.7,1313316.7,2980,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559962849,548369.00
06/07/2019 23:00,2,0.000,ALERT,212.61,297.26,60.028,1559962804,"201051344000646","174011545737251",0.00,18.70,0,293.96,298.47,0.0,0.0,0.000,1307137.3,1307137.3,2971,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559962851,548370.00
06/07/2019 23:00,2,0.000,ALERT,213.29,297.26,59.975,1559962804,"201051344000867","174011545737251",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,1304511.0,1304511.0,2965,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559962852,548371.00
06/07/2019 23:00,2,0.000,ALERT,213.51,296.96,60.033,1559962804,"201051344000633","174011545737251",0.00,19.00,0,293.06,298.47,0.0,0.0,0.000,1301767.8,1301767.8,2970,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559962854,548372.00
06/07/2019 23:00,2,0.000,ALERT,212.38,296.96,60.017,1559962804,"201051344000955","174011545737251",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,1327575.2,1327575.2,2967,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559962856,548373.00
06/07/2019 23:00,2,0.000,ALERT,213.06,296.66,60.038,1559962804,"201051344000648","174011545737251",0.00,18.70,0,293.96,298.77,0.0,0.0,0.000,1316375.2,1316375.2,2962,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559962858,548374.00
06/07/2019 23:00,2,0.000,ALERT,213.29,297.26,60.017,1559962804,"201051344000645","174011545737251",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,1321638.8,1321638.8,2964,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559962860,548375.00
06/07/2019 23:00,2,0.000,ALERT,212.83,297.87,60.033,1559962804,"201051344000569","174011545737251",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,1338192.5,1338192.5,2967,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559962862,548376.00
06/07/2019 23:00,2,0.000,ALERT,213.06,296.96,60.022,1559962804,"179051228000119","174011545737251",0.00,21.30,0,293.36,298.47,0.0,0.0,0.000,124729.3,124729.3,2988,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559962863,548377.00
06/07/2019 23:15,2,0.000,ALERT,213.29,299.07,60.001,1559963704,"201051344000579","174011545737251",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,1338668.4,1338668.4,2966,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559963706,548378.00
06/07/2019 23:15,2,0.000,ALERT,213.29,297.26,60.001,1559963704,"201051344001025","174011545737251",0.00,18.00,0,294.26,299.97,0.0,0.0,0.000,1322196.0,1322196.0,2965,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559963708,548379.00
06/07/2019 23:15,2,0.000,ALERT,213.51,297.87,60.012,1559963704,"201051344001093","174011545737251",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,1305154.5,1305154.5,2969,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559963709,548380.00
06/07/2019 23:15,2,0.000,ALERT,213.51,298.47,60.012,1559963704,"201051344000458","174011545737251",0.00,19.00,0,295.46,300.57,0.0,0.0,0.000,1320706.7,1320706.7,2967,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559963711,548381.00
06/07/2019 23:15,2,0.000,ALERT,213.29,298.17,60.054,1559963704,"201051344000890","174011545737251",0.00,18.70,0,295.46,300.27,0.0,0.0,0.000,1320140.0,1320140.0,2970,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559963713,548382.00
06/07/2019 23:15,2,0.000,ALERT,213.29,298.17,60.006,1559963704,"201051344000988","174011545737251",0.00,18.30,0,293.06,299.67,0.0,0.0,0.000,1011923.2,1011923.2,2964,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559963715,548383.00
06/07/2019 23:15,2,0.000,ALERT,213.74,298.77,60.012,1559963704,"201051344000582","174011545737251",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,1298205.8,1298205.8,2964,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559963717,548384.00
06/07/2019 23:15,2,0.000,ALERT,213.29,298.77,59.990,1559963704,"201051344000868","174011545737251",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,1306503.2,1306503.2,2967,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559963719,548385.00
06/07/2019 23:15,2,0.000,ALERT,213.74,298.77,60.001,1559963704,"201051344000576","174011545737251",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,1323832.1,1323832.1,2971,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559963721,548386.00
06/07/2019 23:15,2,0.000,ALERT,213.51,298.17,60.017,1559963704,"201051344001158","174011545737251",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,1300750.3,1300750.3,2963,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559963722,548387.00
06/07/2019 23:15,2,0.000,ALERT,213.51,297.57,60.028,1559963704,"201051344000917","174011545737251",0.00,19.00,0,293.36,298.47,0.0,0.0,0.000,1314877.5,1314877.5,2970,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559963724,548388.00
06/07/2019 23:15,2,0.000,ALERT,213.51,297.57,60.012,1559963704,"201051344000417","174011545737251",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,1048035.1,1048035.1,2974,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559963726,548389.00
06/07/2019 23:15,2,0.000,ALERT,213.74,297.87,60.012,1559963704,"201051344000685","174011545737251",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,1321266.9,1321266.9,2972,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559963728,548390.00
06/07/2019 23:15,2,0.000,ALERT,213.51,297.26,60.038,1559963704,"201051344000651","174011545737251",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,1314807.8,1314807.8,2971,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559963730,548391.00
06/07/2019 23:15,2,0.000,ALERT,213.29,299.07,60.059,1559963704,"201051344000594","174011545737251",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,1326153.4,1326153.4,2969,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559963732,548392.00
06/07/2019 23:15,2,0.000,ALERT,213.51,298.17,60.012,1559963704,"201051344000469","174011545737251",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,1306231.6,1306231.6,2970,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559963734,548393.00
06/07/2019 23:15,2,0.000,ALERT,213.51,298.17,60.028,1559963704,"201051344000585","174011545737251",0.00,18.70,0,294.26,299.37,0.0,0.0,0.000,1328924.8,1328924.8,2964,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559963736,548394.00
06/07/2019 23:15,2,0.000,ALERT,214.19,298.47,60.028,1559963704,"201051344000853","174011545737251",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,1329384.6,1329384.6,2968,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559963738,548395.00
06/07/2019 23:15,2,0.000,ALERT,213.51,298.17,60.033,1559963704,"201051344001145","174011545737251",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,1329616.8,1329616.8,2974,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559963739,548396.00
06/07/2019 23:15,2,0.000,ALERT,213.51,297.87,60.059,1559963704,"201051344000438","174011545737251",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,1322999.6,1322999.6,2967,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559963741,548397.00
06/07/2019 23:15,2,0.000,ALERT,213.06,297.87,59.990,1559963704,"201051344001135","174011545737251",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,1309966.5,1309966.5,2968,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559963743,548398.00
06/07/2019 23:15,2,0.000,ALERT,213.74,299.07,60.033,1559963704,"201051344000983","174011545737251",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,1327334.8,1327334.8,2966,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559963745,548399.00
06/07/2019 23:15,2,0.000,ALERT,213.51,297.87,60.038,1559963704,"201051344001203","174011545737251",0.00,18.30,0,294.86,300.87,0.0,0.0,0.000,1317811.1,1317811.1,2968,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559963747,548400.00
06/07/2019 23:15,2,0.000,ALERT,213.29,298.17,60.038,1559963704,"201051344001230","174011545737251",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,1313316.7,1313316.7,2982,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559963748,548401.00
06/07/2019 23:15,2,0.000,ALERT,212.83,297.87,60.028,1559963704,"201051344000646","174011545737251",0.00,18.00,0,293.96,299.07,0.0,0.0,0.000,1307137.3,1307137.3,2973,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559963750,548402.00
06/07/2019 23:15,2,0.000,ALERT,213.74,298.47,60.022,1559963704,"201051344000867","174011545737251",0.00,19.00,0,295.16,300.27,0.0,0.0,0.000,1304511.0,1304511.0,2967,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559963752,548403.00
06/07/2019 23:15,2,0.000,ALERT,214.19,298.17,60.028,1559963704,"201051344000633","174011545737251",0.00,18.00,0,293.66,299.37,0.0,0.0,0.000,1301767.8,1301767.8,2972,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559963754,548404.00
06/07/2019 23:15,2,0.000,ALERT,212.83,297.87,60.033,1559963704,"201051344000955","174011545737251",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,1327575.2,1327575.2,2969,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559963756,548405.00
06/07/2019 23:15,2,0.000,ALERT,213.74,297.87,60.001,1559963704,"201051344000648","174011545737251",0.00,18.00,0,294.86,299.97,0.0,0.0,0.000,1316375.2,1316375.2,2964,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559963758,548406.00
06/07/2019 23:15,2,0.000,ALERT,213.96,298.47,60.033,1559963704,"201051344000645","174011545737251",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,1321638.8,1321638.8,2966,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559963760,548407.00
06/07/2019 23:15,2,0.000,ALERT,213.51,299.07,60.028,1559963704,"201051344000569","174011545737251",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,1338192.5,1338192.5,2969,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559963761,548408.00
06/07/2019 23:15,2,0.000,ALERT,213.74,298.17,59.990,1559963704,"179051228000119","174011545737251",0.00,20.30,0,293.66,299.37,0.0,0.0,0.000,124729.3,124729.3,2990,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559963763,548409.00
06/07/2019 23:30,2,0.000,ALERT,212.83,298.77,59.980,1559964604,"201051344000579","174011545737251",0.00,17.80,0,284.94,300.57,0.0,0.0,0.000,1338668.4,1338668.4,2968,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559964606,548410.00
06/07/2019 23:30,2,0.000,ALERT,212.16,296.36,60.028,1559964604,"201051344001025","174011545737251",0.00,17.50,0,282.84,300.27,0.0,0.0,0.000,1322196.0,1322196.0,2967,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559964608,548411.00
