ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2019 23:30,2,0.000,ALERT,212.38,296.96,60.022,1559964604,"201051344001093","174011545737251",0.00,18.30,0,283.44,299.37,0.0,0.0,0.000,1305154.5,1305154.5,2971,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559964610,548412.00
06/07/2019 23:30,2,0.000,ALERT,213.06,298.77,60.017,1559964604,"201051344000458","174011545737251",0.00,18.30,0,284.34,300.87,0.0,0.0,0.000,1320706.7,1320706.7,2969,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559964612,548413.00
06/07/2019 23:30,2,0.000,ALERT,212.38,297.57,60.017,1559964604,"201051344000890","174011545737251",0.00,18.00,0,283.74,300.57,0.0,0.0,0.000,1320140.0,1320140.0,2972,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559964614,548414.00
06/07/2019 23:30,2,0.000,ALERT,212.83,298.47,59.990,1559964604,"201051344000988","174011545737251",0.00,17.80,0,281.64,299.67,0.0,0.0,0.000,1011923.2,1011923.2,2966,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559964615,548415.00
06/07/2019 23:30,2,0.000,ALERT,212.83,297.87,60.028,1559964604,"201051344000582","174011545737251",0.00,17.50,0,284.04,300.27,0.0,0.0,0.000,1298205.8,1298205.8,2966,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559964617,548416.00
06/07/2019 23:30,2,0.000,ALERT,212.83,299.07,60.065,1559964604,"201051344000868","174011545737251",0.00,17.50,0,284.64,300.57,0.0,0.0,0.000,1306503.2,1306503.2,2969,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559964619,548417.00
06/07/2019 23:30,2,0.000,ALERT,213.51,299.07,60.028,1559964604,"201051344000576","174011545737251",0.00,17.80,0,284.04,299.97,0.0,0.0,0.000,1323832.1,1323832.1,2973,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559964621,548418.00
06/07/2019 23:30,2,0.000,ALERT,213.06,298.47,60.001,1559964604,"201051344001158","174011545737251",0.00,17.50,0,283.44,299.67,0.0,0.0,0.000,1300750.3,1300750.3,2965,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559964623,548419.00
06/07/2019 23:30,2,0.000,ALERT,212.61,296.96,60.038,1559964604,"201051344000917","174011545737251",0.00,18.30,0,282.54,299.07,0.0,0.0,0.000,1314877.5,1314877.5,2972,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559964625,548420.00
06/07/2019 23:30,2,0.000,ALERT,212.61,296.66,60.028,1559964604,"201051344000417","174011545737251",0.00,17.80,0,282.84,299.07,0.0,0.0,0.000,1048035.1,1048035.1,2976,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559964626,548421.00
06/07/2019 23:30,2,0.000,ALERT,212.83,297.26,59.996,1559964604,"201051344000685","174011545737251",0.00,17.80,0,283.44,299.37,0.0,0.0,0.000,1321266.9,1321266.9,2974,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559964628,548422.00
06/07/2019 23:30,2,0.000,ALERT,212.83,296.66,60.033,1559964604,"201051344000651","174011545737251",0.00,17.30,0,282.84,299.37,0.0,0.0,0.000,1314807.8,1314807.8,2973,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559964630,548423.00
06/07/2019 23:30,2,0.000,ALERT,212.83,299.37,60.075,1559964604,"201051344000594","174011545737251",0.00,18.00,0,284.04,300.57,0.0,0.0,0.000,1326153.4,1326153.4,2971,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559964632,548424.00
06/07/2019 23:30,2,0.000,ALERT,213.29,298.47,60.070,1559964604,"201051344000469","174011545737251",0.00,17.00,0,283.14,299.67,0.0,0.0,0.000,1306231.6,1306231.6,2972,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559964634,548425.00
06/07/2019 23:30,2,0.000,ALERT,212.61,297.57,60.033,1559964604,"201051344000585","174011545737251",0.00,17.80,0,283.14,299.67,0.0,0.0,0.000,1328924.8,1328924.8,2966,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559964636,548426.00
06/07/2019 23:30,2,0.000,ALERT,213.74,298.47,60.049,1559964604,"201051344000853","174011545737251",0.00,17.50,0,284.34,300.27,0.0,0.0,0.000,1329384.6,1329384.6,2970,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559964638,548427.00
06/07/2019 23:30,2,0.000,ALERT,212.83,297.57,60.033,1559964604,"201051344001145","174011545737251",0.00,17.30,0,283.74,300.57,0.0,0.0,0.000,1329616.8,1329616.8,2976,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559964640,548428.00
06/07/2019 23:30,2,0.000,ALERT,212.83,297.57,60.038,1559964604,"201051344000438","174011545737251",0.00,17.50,0,283.44,299.97,0.0,0.0,0.000,1322999.6,1322999.6,2969,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559964642,548429.00
06/07/2019 23:30,2,0.000,ALERT,212.38,297.26,60.033,1559964604,"201051344001135","174011545737251",0.00,17.80,0,283.44,300.27,0.0,0.0,0.000,1309966.5,1309966.5,2970,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559964644,548430.00
06/07/2019 23:30,2,0.000,ALERT,213.06,298.77,60.033,1559964604,"201051344000983","174011545737251",0.00,17.80,0,284.64,300.87,0.0,0.0,0.000,1327334.8,1327334.8,2968,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559964646,548431.00
06/07/2019 23:30,2,0.000,ALERT,212.61,297.26,60.028,1559964604,"201051344001203","174011545737251",0.00,17.80,0,283.44,301.47,0.0,0.0,0.000,1317811.1,1317811.1,2970,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559964647,548432.00
06/07/2019 23:30,2,0.000,ALERT,212.38,297.57,60.033,1559964604,"201051344001230","174011545737251",0.00,17.50,0,283.74,299.67,0.0,0.0,0.000,1313316.7,1313316.7,2984,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559964649,548433.00
06/07/2019 23:30,2,0.000,ALERT,212.16,297.26,59.985,1559964604,"201051344000646","174011545737251",0.00,17.50,0,282.84,299.37,0.0,0.0,0.000,1307137.3,1307137.3,2975,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559964651,548434.00
06/07/2019 23:30,2,0.000,ALERT,213.51,298.47,60.033,1559964604,"201051344000867","174011545737251",0.00,18.30,0,284.34,300.57,0.0,0.0,0.000,1304511.0,1304511.0,2969,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559964653,548435.00
06/07/2019 23:30,2,0.000,ALERT,213.74,298.17,60.038,1559964604,"201051344000633","174011545737251",0.00,17.50,0,282.24,299.97,0.0,0.0,0.000,1301767.8,1301767.8,2974,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559964655,548436.00
06/07/2019 23:30,2,0.000,ALERT,212.16,297.26,60.028,1559964604,"201051344000955","174011545737251",0.00,17.80,0,283.14,299.37,0.0,0.0,0.000,1327575.2,1327575.2,2971,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559964656,548437.00
06/07/2019 23:30,2,0.000,ALERT,213.29,297.87,60.038,1559964604,"201051344000648","174011545737251",0.00,17.30,0,283.74,300.27,0.0,0.0,0.000,1316375.2,1316375.2,2966,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559964658,548438.00
06/07/2019 23:30,2,0.000,ALERT,213.51,298.47,60.038,1559964604,"201051344000645","174011545737251",0.00,18.30,0,284.04,300.27,0.0,0.0,0.000,1321638.8,1321638.8,2968,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559964660,548439.00
06/07/2019 23:30,2,0.000,ALERT,213.06,299.07,60.033,1559964604,"201051344000569","174011545737251",0.00,17.80,0,284.94,300.87,0.0,0.0,0.000,1338192.5,1338192.5,2971,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559964662,548440.00
06/07/2019 23:30,2,0.000,ALERT,213.29,298.17,60.028,1559964604,"179051228000119","174011545737251",0.00,19.50,0,282.84,299.97,0.0,0.0,0.000,124729.3,124729.3,2992,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559964664,548441.00
06/07/2019 23:45,2,0.000,ALERT,212.16,297.87,60.001,1559965504,"201051344000579","174011545737251",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,1338668.4,1338668.4,2970,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559965506,548442.00
06/07/2019 23:45,2,0.000,ALERT,212.16,296.66,59.980,1559965504,"201051344001025","174011545737251",0.00,17.00,0,294.86,301.17,0.0,0.0,0.000,1322196.0,1322196.0,2969,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559965508,548443.00
06/07/2019 23:45,2,0.000,ALERT,212.38,297.26,60.006,1559965504,"201051344001093","174011545737251",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,1305154.5,1305154.5,2973,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559965510,548444.00
06/07/2019 23:45,2,0.000,ALERT,212.38,297.26,59.964,1559965504,"201051344000458","174011545737251",0.00,18.00,0,295.46,301.17,0.0,0.0,0.000,1320706.7,1320706.7,2971,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559965511,548445.00
06/07/2019 23:45,2,0.000,ALERT,212.38,297.87,59.996,1559965504,"201051344000890","174011545737251",0.00,17.50,0,295.76,301.47,0.0,0.0,0.000,1320140.0,1320140.0,2974,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559965513,548446.00
06/07/2019 23:45,2,0.000,ALERT,212.38,297.26,60.001,1559965504,"201051344000988","174011545737251",0.00,17.50,0,293.06,300.27,0.0,0.0,0.000,1011923.2,1011923.2,2968,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559965515,548447.00
06/07/2019 23:45,2,0.000,ALERT,212.83,298.17,59.990,1559965504,"201051344000582","174011545737251",0.00,17.30,0,296.06,301.17,0.0,0.0,0.000,1298205.8,1298205.8,2968,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559965517,548448.00
06/07/2019 23:45,2,0.000,ALERT,212.38,297.87,60.038,1559965504,"201051344000868","174011545737251",0.00,17.30,0,296.06,301.17,0.0,0.0,0.000,1306503.2,1306503.2,2971,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559965519,548449.00
06/07/2019 23:45,2,0.000,ALERT,213.06,297.87,60.001,1559965504,"201051344000576","174011545737251",0.00,17.30,0,295.46,300.57,0.0,0.0,0.000,1323832.1,1323832.1,2975,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559965521,548450.00
06/07/2019 23:45,2,0.000,ALERT,212.61,297.26,59.959,1559965504,"201051344001158","174011545737251",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,1300750.3,1300750.3,2967,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559965523,548451.00
06/07/2019 23:45,2,0.000,ALERT,212.83,297.26,60.001,1559965504,"201051344000917","174011545737251",0.00,18.00,0,293.96,299.97,0.0,0.0,0.000,1314877.5,1314877.5,2974,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559965524,548452.00
06/07/2019 23:45,2,0.000,ALERT,212.83,297.26,60.001,1559965504,"201051344000417","174011545737251",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,1048035.1,1048035.1,2978,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559965526,548453.00
06/07/2019 23:45,2,0.000,ALERT,213.06,297.87,60.028,1559965504,"201051344000685","174011545737251",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,1321266.9,1321266.9,2976,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559965528,548454.00
06/07/2019 23:45,2,0.000,ALERT,212.83,296.96,60.006,1559965504,"201051344000651","174011545737251",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,1314807.8,1314807.8,2975,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559965530,548455.00
06/07/2019 23:45,2,0.000,ALERT,212.38,298.17,60.012,1559965504,"201051344000594","174011545737251",0.00,17.50,0,295.16,300.87,0.0,0.0,0.000,1326153.4,1326153.4,2973,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559965532,548456.00
06/07/2019 23:45,2,0.000,ALERT,212.61,297.26,60.006,1559965504,"201051344000469","174011545737251",0.00,16.70,0,294.26,299.97,0.0,0.0,0.000,1306231.6,1306231.6,2974,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559965534,548457.00
06/07/2019 23:45,2,0.000,ALERT,212.83,297.87,60.006,1559965504,"201051344000585","174011545737251",0.00,17.50,0,294.86,300.57,0.0,0.0,0.000,1328924.8,1328924.8,2968,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559965536,548458.00
06/07/2019 23:45,2,0.000,ALERT,213.06,297.26,59.985,1559965504,"201051344000853","174011545737251",0.00,17.00,0,295.46,300.57,0.0,0.0,0.000,1329384.6,1329384.6,2972,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559965538,548459.00
06/07/2019 23:45,2,0.000,ALERT,213.06,298.17,60.012,1559965504,"201051344001145","174011545737251",0.00,17.00,0,295.76,301.17,0.0,0.0,0.000,1329616.8,1329616.8,2978,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559965540,548460.00
06/07/2019 23:45,2,0.000,ALERT,213.06,297.87,60.006,1559965504,"201051344000438","174011545737251",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,1322999.6,1322999.6,2971,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559965542,548461.00
06/07/2019 23:45,2,0.000,ALERT,212.38,297.87,60.012,1559965504,"201051344001135","174011545737251",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,1309966.5,1309966.5,2972,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559965543,548462.00
06/07/2019 23:45,2,0.000,ALERT,212.61,297.87,60.017,1559965504,"201051344000983","174011545737251",0.00,17.50,0,295.76,300.87,0.0,0.0,0.000,1327334.8,1327334.8,2970,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559965545,548463.00
06/07/2019 23:45,2,0.000,ALERT,213.06,297.57,60.049,1559965504,"201051344001203","174011545737251",0.00,17.30,0,295.46,302.07,0.0,0.0,0.000,1317811.1,1317811.1,2972,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559965547,548464.00
06/07/2019 23:45,2,0.000,ALERT,212.83,298.17,60.017,1559965504,"201051344001230","174011545737251",0.00,17.30,0,295.46,300.57,0.0,0.0,0.000,1313316.7,1313316.7,2986,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559965549,548465.00
06/07/2019 23:45,2,0.000,ALERT,212.61,297.87,60.017,1559965504,"201051344000646","174011545737251",0.00,17.30,0,294.86,300.27,0.0,0.0,0.000,1307137.3,1307137.3,2977,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559965551,548466.00
06/07/2019 23:45,2,0.000,ALERT,213.06,297.57,60.022,1559965504,"201051344000867","174011545737251",0.00,18.00,0,295.16,300.87,0.0,0.0,0.000,1304511.0,1304511.0,2971,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559965553,548467.00
06/07/2019 23:45,2,0.000,ALERT,213.29,297.26,60.012,1559965504,"201051344000633","174011545737251",0.00,17.30,0,293.66,299.97,0.0,0.0,0.000,1301767.8,1301767.8,2976,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559965554,548468.00
06/07/2019 23:45,2,0.000,ALERT,212.61,298.17,60.012,1559965504,"201051344000955","174011545737251",0.00,17.50,0,295.16,300.27,0.0,0.0,0.000,1327575.2,1327575.2,2973,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559965556,548469.00
06/07/2019 23:45,2,0.000,ALERT,213.06,296.96,60.017,1559965504,"201051344000648","174011545737251",0.00,17.00,0,294.86,300.27,0.0,0.0,0.000,1316375.2,1316375.2,2968,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559965558,548470.00
06/07/2019 23:45,2,0.000,ALERT,213.29,297.57,60.017,1559965504,"201051344000645","174011545737251",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,1321638.8,1321638.8,2970,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559965560,548471.00
06/07/2019 23:45,2,0.000,ALERT,212.83,298.17,60.022,1559965504,"201051344000569","174011545737251",0.00,17.50,0,295.76,301.17,0.0,0.0,0.000,1338192.5,1338192.5,2973,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559965562,548472.00
06/07/2019 23:45,2,0.000,ALERT,213.29,297.26,60.028,1559965504,"179051228000119","174011545737251",0.00,19.30,0,294.26,299.67,0.0,0.0,0.000,124729.3,124729.3,2994,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559965564,548473.00
